Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
-263,-0.1,0,17.084,0.20945,0.0004176,9e-07,0.011861,0
-262,-0.1,0,17.084,0.20945,0.0004176,9e-07,0.011861,0
-261,-0.15,0,17.085,0.20945,0.0004177,1.3e-06,0.011619,0
-260,-0.15,0,17.084,0.20945,0.0004176,1.3e-06,0.011685,-0
-259,-0.14,0,17.084,0.20943,0.0004177,1.2e-06,0.011113,-0
-258,-0.15,0,17.084,0.20944,0.0004177,1.3e-06,0.011107,-0
-257,-0.14,0,17.084,0.20944,0.0004177,1.2e-06,0.011432,-0
-256,-0.07,0,17.084,0.20943,0.0004168,1.1e-06,0.010949,-0
-255,-0.19,0,17.084,0.20944,0.000418,1.5e-06,0.010762,-0
-254,-0.21,0,17.084,0.20945,0.0004179,1.7e-06,0.010604,-0
-253,-0.21,0,17.085,0.20945,0.0004176,1.9e-06,0.010429,-0
-252,-0.23,0,17.139,0.20944,0.0004176,2e-06,0.010317,-0
-251,-0.25,0,17.179,0.20945,0.0004178,2.2e-06,0.010945,-0
-250,-0.28,0,17.229,0.20944,0.000418,2.3e-06,0.011774,0
-249,-0.26,0,17.163,0.20945,0.0004178,2.3e-06,0.011656,0
-248,-0.2,0,17.12,0.20944,0.0004177,1.7e-06,0.011877,-0
-247,-0.17,0,17.064,0.20944,0.0004178,1.4e-06,0.010778,-0
-246,-0.17,0,17.169,0.20945,0.0004177,1.5e-06,0.010234,0
-245,-0.23,0,17.213,0.20944,0.0004177,2.1e-06,0.010614,0
-244,-0.29,0,17.278,0.20944,0.0004179,2.5e-06,0.010305,-0
-243,-0.29,0,17.198,0.20944,0.0004177,2.6e-06,0.010652,0
-242,-0.26,0,17.172,0.20945,0.0004178,2.2e-06,0.011649,-0
-241,-0.25,0,17.101,0.20944,0.0004179,2.1e-06,0.01157,-0
-240,-0.2,0,17.096,0.20944,0.0004176,1.8e-06,0.011765,0
-239,-0.22,0,17.075,0.20944,0.0004177,1.9e-06,0.012067,0
-238,-0.2,0,17.037,0.20945,0.0004175,1.9e-06,0.012226,-0
-237,-0.12,0,17.043,0.20945,0.0004166,1.7e-06,0.013028,0
-236,-0.15,0,17.06,0.20945,0.0004167,1.9e-06,0.012744,0
-235,-0.13,0,16.966,0.20945,0.0004167,1.8e-06,0.012445,0
-234,-0.13,0,16.965,0.20944,0.0004169,1.6e-06,0.012416,0
-233,-0.16,0,16.885,0.20944,0.0004177,1.4e-06,0.012355,0
-232,-0.2,0,16.827,0.20944,0.0004178,1.7e-06,0.012669,0
-231,-0.21,0,16.846,0.20945,0.0004178,1.9e-06,0.013049,0
-230,-0.27,0,16.867,0.20945,0.0004188,1.8e-06,0.013113,-0
-229,-0.22,0,16.865,0.20944,0.0004181,1.8e-06,0.013225,0
-228,-0.24,0,16.958,0.20944,0.0004179,2.1e-06,0.013703,0
-227,-0.23,0,16.941,0.20945,0.0004178,2e-06,0.013248,-0
-226,-0.22,0,17.019,0.20943,0.0004178,1.9e-06,0.013311,0
-225,-0.25,0,17.116,0.20945,0.0004177,2.2e-06,0.013182,0
-224,-0.25,0,17.055,0.20944,0.0004176,2.3e-06,0.013586,0
-223,-0.24,0,17.033,0.20943,0.0004178,2.1e-06,0.013581,0
-222,-0.21,0,17.165,0.20944,0.0004178,1.8e-06,0.013277,0
-221,-0.18,0,17.116,0.20944,0.0004177,1.6e-06,0.013072,0
-220,-0.21,0,16.95,0.20944,0.0004179,1.8e-06,0.013426,-0
-219,-0.2,0,17.015,0.20944,0.0004178,1.7e-06,0.013555,0
-218,-0.17,0,17.023,0.20944,0.0004178,1.5e-06,0.013335,0
-217,-0.2,0,17.039,0.20943,0.0004178,1.7e-06,0.013414,0
-216,0.94,0,17,0.20944,0.0004177,2.1e-06,0.013238,0
-215,-1.98,0,17.004,0.20945,0.0004174,2.5e-06,0.013472,0
-214,-3.01,0,17.091,0.20945,0.0004171,2.6e-06,0.013767,0
-213,0.46,0,17.117,0.20944,0.0004176,2.4e-06,0.013324,-0
-212,0.17,0,16.98,0.20944,0.0004175,2.3e-06,0.013304,0
-211,2.07,0,17.018,0.20944,0.0004172,2.2e-06,0.013365,-0
-210,0.67,0,17.096,0.20944,0.0004178,1.5e-06,0.013158,-0
-209,-2.14,0,17.004,0.20945,0.0004179,1.7e-06,0.013007,0
-208,-1.36,0,16.972,0.20945,0.0004172,1.6e-06,0.013708,-0
-207,0.11,0,17.021,0.20944,0.0004168,2.2e-06,0.014046,-0
-206,-0.49,0,16.99,0.20944,0.0004172,2.6e-06,0.013659,-0
-205,-0.07,0,16.991,0.20944,0.0004178,2.8e-06,0.01358,-0
-204,-2.28,0,16.975,0.20945,0.0004176,2.9e-06,0.013138,0
-203,1.16,0,17.085,0.20944,0.0004176,2.4e-06,0.012731,0
-202,1.08,0,17.207,0.20944,0.0004175,2.3e-06,0.011949,-0
-201,1.52,0,17.154,0.20944,0.0004178,2.4e-06,0.011462,-0
-200,2.34,0,17.204,0.20943,0.0004176,2.6e-06,0.011624,-0
-199,-0.67,0,17.162,0.20944,0.0004178,2.4e-06,0.011389,-0
-198,0.86,0,17.132,0.20944,0.000418,2.1e-06,0.012488,0
-197,-0.79,0,17.114,0.20944,0.0004179,2.1e-06,0.01354,-0
-196,1.9,0,16.984,0.20944,0.000418,1.6e-06,0.014002,0
-195,0.56,0,16.884,0.20944,0.0004176,1.7e-06,0.013185,-0
-194,-4.47,0,16.833,0.20946,0.0004177,1.6e-06,0.012636,0
-193,-0.01,0,16.785,0.20944,0.0004178,1.5e-06,0.012672,0
-192,2.79,0,16.802,0.20943,0.0004178,1.9e-06,0.012627,-0
-191,1.14,0,16.83,0.20944,0.0004176,2.2e-06,0.012536,-0
-190,-1.38,0,16.782,0.20945,0.0004178,1.8e-06,0.012452,-0
-189,-0.64,0,16.849,0.20944,0.000418,1.3e-06,0.012789,-0
-188,-1.7,0,16.946,0.20945,0.0004187,1.4e-06,0.012562,0
-187,0.83,0,17.044,0.20944,0.0004177,1.6e-06,0.013172,-0
-186,-0.58,0,17.117,0.20944,0.000418,1.6e-06,0.013595,-0
-185,0.22,0,17.115,0.20944,0.0004177,2.3e-06,0.013825,-0
-184,-1.17,0,17.077,0.20945,0.0004176,2.8e-06,0.013525,-0
-183,-0.06,0,17.06,0.20944,0.0004176,2.8e-06,0.013241,-0
-182,0.99,0,17.009,0.20944,0.0004166,2.4e-06,0.012771,0
-181,-0.09,0,17.164,0.20944,0.0004166,2.3e-06,0.012268,-0
-180,0.77,0,17.259,0.20944,0.0004172,1.8e-06,0.01246,-0
-179,-0.29,0,17.237,0.20944,0.0004174,1.9e-06,0.012565,-0
-178,2.07,0,17.117,0.20944,0.0004168,2.1e-06,0.012903,-0
-177,-0.61,0,16.951,0.20944,0.0004168,1.8e-06,0.013415,-0
-176,0.12,0,17,0.20944,0.0004165,1.9e-06,0.013337,0
-175,1.87,0,17.075,0.20944,0.0004174,1.6e-06,0.013412,0
-174,-0.04,0,17.14,0.20944,0.0004178,1.2e-06,0.012862,0
-173,1.85,0,17.142,0.20944,0.0004171,1.1e-06,0.012441,0
-172,-0.04,0,17.099,0.20944,0.0004168,1.1e-06,0.01304,-0
-171,1.03,0,16.912,0.20944,0.0004167,1.7e-06,0.012971,0
-170,0.36,0,16.763,0.20944,0.0004167,1.8e-06,0.012677,0
-169,0.2,0,16.859,0.20944,0.0004158,1.4e-06,0.01275,-0
-168,-0.7,0,16.983,0.20944,0.0004156,1.6e-06,0.012751,-0
-167,2.37,0,17.098,0.20943,0.0004165,1.5e-06,0.012645,-0
-166,0.24,0,16.997,0.20944,0.0004165,1.9e-06,0.012651,-0
-165,-0.03,0,16.933,0.20944,0.0004165,1.9e-06,0.012413,-0
-164,-0.67,0,16.903,0.20944,0.0004174,1.9e-06,0.011484,-0
-163,0.16,0,16.76,0.20944,0.000417,2.5e-06,0.011146,-0
-162,-1.03,0,16.839,0.20945,0.0004174,2.4e-06,0.012,-0
-161,2,0,16.916,0.20944,0.0004167,2.4e-06,0.012584,-0
-160,-0.9,0,16.88,0.20945,0.0004167,2e-06,0.012201,0
-159,0.38,0,16.752,0.20944,0.0004166,2e-06,0.012419,-0
-158,-0.8,0,16.598,0.20944,0.0004173,2.3e-06,0.01158,-0
-157,-2.18,0,16.529,0.20945,0.0004179,2e-06,0.011335,0
-156,-0.22,0,16.606,0.20944,0.0004177,1.9e-06,0.011913,-0
-155,0.1,0,16.557,0.20944,0.000418,2e-06,0.013243,0
-154,3.04,0,16.527,0.20943,0.0004179,2.2e-06,0.013535,-0
-153,0.51,0,16.706,0.20944,0.0004177,2.2e-06,0.012969,-0
-152,2.25,0,16.604,0.20943,0.0004177,2.2e-06,0.011333,-0
-151,-1.11,0,16.655,0.20945,0.0004178,2.4e-06,0.009861,-0
-150,0.08,0,16.788,0.20944,0.0004178,2.2e-06,0.009477,-0
-149,1.57,0,16.848,0.20944,0.0004175,1.7e-06,0.009945,-0
-148,-1.2,0,16.947,0.20945,0.0004177,1.5e-06,0.010107,-0
-147,0.89,0,16.989,0.20944,0.0004175,1.6e-06,0.010288,-0
-146,-0.37,0,16.955,0.20944,0.0004179,2.1e-06,0.011146,-0
-145,0.25,0,16.975,0.20944,0.0004187,1.9e-06,0.011675,-0
-144,0.44,0,17.036,0.20944,0.0004185,1.7e-06,0.011413,-0
-143,1.03,0,17.033,0.20944,0.0004187,1.9e-06,0.011524,-0
-142,0.48,0,17.148,0.20944,0.0004175,2.4e-06,0.012355,-0
-141,-2.33,0,17.056,0.20945,0.0004176,2.5e-06,0.012887,-0
-140,-0.52,0,17.033,0.20944,0.0004176,2.9e-06,0.013288,-0
-139,-1.45,0,16.989,0.20945,0.0004177,3e-06,0.013662,-0
-138,-1.54,0,16.951,0.20945,0.0004178,2.9e-06,0.013279,-0
-137,-2.41,0,16.917,0.20945,0.0004181,2.8e-06,0.012737,-0
-136,0.3,0,16.93,0.20944,0.0004186,2.8e-06,0.01292,-0
-135,1.39,0,16.988,0.20944,0.0004188,2.6e-06,0.013152,-0
-134,-0.16,0,16.941,0.20944,0.0004187,2.3e-06,0.012765,-0
-133,0.67,0,16.88,0.20944,0.0004188,2.2e-06,0.012829,-0
-132,0.95,0,16.728,0.20944,0.0004186,2e-06,0.013181,-0
-131,-0.67,0,16.869,0.20944,0.0004188,1.8e-06,0.013221,-0
-130,-0.44,0,16.872,0.20944,0.0004189,2.1e-06,0.013383,-0
-129,2.71,0,16.992,0.20943,0.0004178,2.1e-06,0.013878,-0
-128,0.4,0,16.917,0.20944,0.0004178,1.7e-06,0.014343,-0
-127,0.76,0,16.943,0.20944,0.000418,1.3e-06,0.014046,-0
-126,0.24,0,16.987,0.20944,0.0004189,1.4e-06,0.012589,-0
-125,1.37,0,16.987,0.20944,0.0004188,1.7e-06,0.011418,-0
-124,-1.44,0,17.082,0.20945,0.0004189,1.9e-06,0.011938,-0
-123,-1.27,0,17.035,0.20945,0.0004183,1.5e-06,0.012851,-0
-122,-0.84,0,17.153,0.20944,0.0004177,1.5e-06,0.012707,-0
-121,-0.94,0,17.036,0.20945,0.0004177,1.3e-06,0.011254,-0
-120,0.38,0,16.995,0.20944,0.0004178,1.1e-06,0.011432,-0
-119,-0.2,0,16.872,0.20944,0.0004177,1.7e-06,0.01149,-0
-118,-2.13,0,16.935,0.20945,0.000418,1.6e-06,0.011502,-0
-117,-0.33,0,16.968,0.20944,0.0004188,1.9e-06,0.011673,-0
-116,-0.57,0,16.944,0.20944,0.0004185,1.6e-06,0.012581,-0
-115,0.58,0,16.852,0.20944,0.0004178,1.5e-06,0.012612,-0
-114,-0.48,0,16.794,0.20944,0.0004176,1.7e-06,0.013006,-0
-113,-1.71,0,16.779,0.20945,0.0004178,1.5e-06,0.011973,-0
-112,-0.67,0,16.744,0.20944,0.0004176,1.6e-06,0.012541,0
-111,-2.28,0,16.736,0.20945,0.0004176,1.8e-06,0.013651,-0
-110,4.16,0,16.841,0.20943,0.0004177,2.4e-06,0.012923,-0
-109,-0.12,0,16.915,0.20944,0.0004175,2.3e-06,0.012357,-0
-108,-1.04,0,16.956,0.20945,0.0004167,2.2e-06,0.011601,-0
-107,-0.61,0,17,0.20944,0.0004165,2.8e-06,0.011324,-0
-106,-2.43,0,17.02,0.20945,0.0004168,3e-06,0.011958,-0
-105,1.66,0,17.145,0.20944,0.0004167,3e-06,0.012297,-0
-104,2.22,0,17.051,0.20943,0.0004168,2.8e-06,0.01171,-0.001
-103,-0.59,0,17.176,0.20944,0.0004167,2.4e-06,0.011545,-0.001
-102,1.04,0,17.204,0.20944,0.0004167,2.2e-06,0.011291,-0.001
-101,0.18,0,17.293,0.20944,0.0004168,1.7e-06,0.01025,-0.001
-100,-0.73,0,17.348,0.20944,0.0004167,1.7e-06,0.010667,-0
-99,1.1,0,17.317,0.20944,0.000417,1.3e-06,0.011819,-0
-98,1.19,0,17.286,0.20944,0.0004168,1.4e-06,0.011558,-0
-97,-0.95,0,17.123,0.20945,0.0004167,1.2e-06,0.011676,-0.001
-96,1.66,0,17.139,0.20944,0.0004167,1e-06,0.011474,-0
-95,-0.76,0,17.146,0.20944,0.0004177,8e-07,0.011752,-0
-94,0.22,0,17.225,0.20944,0.0004172,1.1e-06,0.012056,-0
-93,-0.22,0,17.174,0.20944,0.0004166,1.4e-06,0.011916,-0
-92,-2.02,0,17.127,0.20945,0.0004166,1.2e-06,0.011855,-0
-91,-2.32,0,17.019,0.20945,0.0004167,7e-07,0.012001,-0
-90,-2.47,0,16.891,0.20945,0.0004179,4e-07,0.012514,-0
-89,1.33,0,16.962,0.20944,0.0004174,6e-07,0.012971,-0
-88,-0.27,0,17.057,0.20944,0.0004177,8e-07,0.013106,-0
-87,2.73,0,17.156,0.20943,0.0004168,1.1e-06,0.012607,-0.001
-86,-0.76,0,17.153,0.20944,0.0004166,1.2e-06,0.012527,-0
-85,-0.63,0,17.148,0.20944,0.000417,1.4e-06,0.013323,-0
-84,-0.91,0,17.163,0.20944,0.0004166,1.6e-06,0.013501,-0
-83,-0.51,0,17.238,0.20944,0.0004169,1.7e-06,0.013257,-0
-82,-0.61,0,17.361,0.20944,0.0004178,1.4e-06,0.012774,-0
-81,1.96,0,17.307,0.20944,0.0004174,1.2e-06,0.013067,-0
-80,-2.26,0,17.404,0.20945,0.0004167,1e-06,0.012892,-0
-79,0.65,0,17.375,0.20944,0.0004167,1.3e-06,0.01272,-0.001
-78,-0.12,0,17.252,0.20944,0.0004176,2.1e-06,0.012185,-0.001
-77,-1.18,0,17.16,0.20945,0.0004184,2e-06,0.012175,-0
-76,-1.51,0,17.173,0.20945,0.0004186,2e-06,0.012356,-0.001
-75,-0.06,0,17.189,0.20944,0.0004179,2.3e-06,0.012583,-0
-74,0.39,0,17.147,0.20944,0.0004181,2.3e-06,0.013166,-0
-73,-1.03,0,17.049,0.20944,0.000418,2.3e-06,0.013012,-0.001
-72,0.46,0,16.879,0.20944,0.0004177,2.5e-06,0.012821,-0.001
-71,-0.87,0,16.97,0.20944,0.0004168,2.7e-06,0.01316,-0
-70,-1.61,0,16.912,0.20945,0.0004166,2.3e-06,0.013137,-0.001
-69,-0.98,0,16.973,0.20944,0.0004169,2e-06,0.012189,-0.001
-68,-0.38,0,17.135,0.20944,0.0004167,1.8e-06,0.012226,-0.001
-67,-0.16,0,17.079,0.20944,0.0004168,1.7e-06,0.012973,-0.001
-66,-0.14,0,16.986,0.20944,0.0004166,1.8e-06,0.013113,-0.001
-65,-0.21,0,16.967,0.20944,0.0004168,1.7e-06,0.013111,-0
-64,-0.8,0,17.11,0.20944,0.0004167,2e-06,0.013143,-0
-63,-0.36,0,17.183,0.20944,0.0004176,2.2e-06,0.013103,-0
-62,-0.33,0,17.27,0.20944,0.0004176,2e-06,0.013087,-0
-61,1.29,0,17.337,0.20944,0.0004176,2.2e-06,0.013037,-0
-60,-2.22,0,17.273,0.20945,0.0004178,2e-06,0.012936,-0
-59,-0.16,0,17.213,0.20944,0.0004177,2e-06,0.013092,-0.001
-58,1.78,0,17.07,0.20944,0.0004175,2.2e-06,0.013246,-0.001
-57,0.06,0,17.079,0.20944,0.0004168,1.9e-06,0.013124,-0
-56,-1.03,0,17.195,0.20945,0.0004166,1.6e-06,0.012725,-0.001
-55,1.19,0,17.064,0.20944,0.0004166,1.1e-06,0.012594,-0
-54,0.61,0,16.852,0.20944,0.0004165,1e-06,0.012104,-0
-53,1.13,0,16.748,0.20944,0.0004167,1e-06,0.012304,-0.001
-52,1.14,0,16.736,0.20944,0.0004171,1.5e-06,0.012308,-0
-51,0.7,0,16.608,0.20944,0.0004166,1.7e-06,0.012243,-0
-50,1.54,0,16.557,0.20944,0.0004166,1.4e-06,0.012375,-0.001
-49,0.22,0,16.419,0.20944,0.0004166,1.2e-06,0.012909,-0
-48,2.94,0,16.47,0.20943,0.0004167,1.2e-06,0.013005,-0.001
-47,-0.02,0,16.487,0.20944,0.0004168,1e-06,0.012549,-0.001
-46,-0.87,0,16.443,0.20945,0.0004165,8e-07,0.012205,-0
-45,0.86,0,16.556,0.20944,0.0004166,8e-07,0.013329,-0
-44,0.2,0,16.585,0.20944,0.0004165,1e-06,0.014036,-0
-43,-0.74,0,16.705,0.20944,0.0004165,1.2e-06,0.013698,-0
-42,0.07,0,16.764,0.20944,0.0004165,1.5e-06,0.014158,-0
-41,-2.79,0,16.814,0.20945,0.0004166,2.3e-06,0.01433,-0
-40,-0.67,0,16.919,0.20944,0.0004166,2.9e-06,0.014451,-0
-39,-1.63,0,17.052,0.20945,0.0004165,2.9e-06,0.014686,-0
-38,-0.75,0,17.028,0.20944,0.0004166,2.7e-06,0.014154,-0
-37,2.39,0,17.132,0.20943,0.0004166,2.6e-06,0.013843,-0
-36,-0.62,0,17.085,0.20944,0.0004167,2.3e-06,0.013535,-0
-35,-1.27,0,17.05,0.20945,0.0004167,2.5e-06,0.013325,-0
-34,-1.4,0,17.09,0.20945,0.0004167,2.5e-06,0.012851,-0
-33,-2.17,0,17.024,0.20945,0.0004167,2.1e-06,0.012974,-0
-32,2.59,0,16.942,0.20943,0.000417,1.6e-06,0.014147,-0
-31,1.27,0,16.95,0.20944,0.0004176,1.6e-06,0.0142,-0
-30,-0.91,0,16.946,0.20944,0.0004177,1.6e-06,0.014192,-0
-29,1.84,0,16.989,0.20944,0.0004177,2e-06,0.014349,-0
-28,3.02,0,17.073,0.20943,0.0004175,2.1e-06,0.014262,-0.001
-27,0.94,0,17.017,0.20944,0.0004177,2e-06,0.014446,-0.001
-26,0.97,0,17.04,0.20944,0.0004181,2.2e-06,0.013807,-0
-25,0.25,0,17.014,0.20944,0.0004188,2e-06,0.013618,-0.001
-24,2.29,0,17.139,0.20943,0.0004185,1.8e-06,0.01356,-0
-23,3.43,0,17.165,0.20943,0.0004187,1.7e-06,0.01323,-0.001
-22,2.73,0,17.172,0.20943,0.0004189,2e-06,0.013127,-0
-21,0.37,0,17.194,0.20944,0.0004188,1.9e-06,0.012941,-0.001
-20,-0.73,0,17.111,0.20944,0.0004184,1.5e-06,0.013064,-0
-19,3,0,17.057,0.20943,0.000418,1.4e-06,0.012872,-0
-18,2.54,0,17.073,0.20943,0.0004188,1.6e-06,0.013315,-0
-17,3.45,0,17.126,0.20943,0.0004187,2.1e-06,0.013337,-0
-16,2.82,0,17.153,0.20943,0.0004187,2.3e-06,0.013557,-0
-15,1.77,0,17.226,0.20944,0.0004182,2.2e-06,0.013726,-0
-14,1.45,0,17.048,0.20944,0.0004187,2.3e-06,0.013335,-0
-13,1.1,0,17.033,0.20944,0.0004188,2.5e-06,0.013261,-0
-12,0.03,0,16.994,0.20944,0.0004186,2.4e-06,0.013647,-0
-11,0.51,0,16.927,0.20944,0.0004186,2.2e-06,0.013451,-0
-10,-1.15,0,16.961,0.20944,0.0004186,2.1e-06,0.013313,-0
-9,2.04,0,16.986,0.20943,0.0004185,1.8e-06,0.012973,-0
-8,0.6,0,16.9,0.20944,0.0004189,2e-06,0.012995,-0
-7,2.7,0,16.845,0.20943,0.0004188,2.1e-06,0.013163,-0
-6,-2.74,0,16.875,0.20945,0.000419,2e-06,0.013522,-0.001
-5,-0.99,0,16.912,0.20944,0.0004188,2.1e-06,0.013407,-0
-4,1.69,0,16.953,0.20944,0.0004194,2.2e-06,0.013107,-0
-3,-1.27,0,16.902,0.20944,0.0004192,2.3e-06,0.013673,-0
-2,1.48,0,16.912,0.20944,0.0004197,2.2e-06,0.013404,-0
-1,-0.3,0,16.963,0.20944,0.0004188,2.2e-06,0.01326,-0.001
0,0.66,60,16.909,0.20944,0.0004194,2e-06,0.01387,-0
1,2.46,60,16.786,0.20943,0.0004185,2e-06,0.014684,-0
2,1.28,60,16.773,0.20944,0.0004186,1.9e-06,0.01501,-0
3,2.55,60,16.738,0.20943,0.0004189,1.8e-06,0.015026,-0.001
4,1.48,60,16.679,0.20944,0.0004188,1.7e-06,0.015473,-0
5,0.98,60,16.65,0.20944,0.0004196,2e-06,0.015702,-0
6,5.01,60,16.645,0.20942,0.0004202,2.1e-06,0.01575,-0
7,2.03,60,16.662,0.20943,0.0004213,2.1e-06,0.015798,-0.001
8,3.37,60,16.723,0.20943,0.0004226,2.2e-06,0.017062,-0.001
9,4.03,60,16.672,0.20943,0.000425,2.5e-06,0.017808,-0
10,7.09,60,16.734,0.20942,0.0004274,2.8e-06,0.017762,-0
11,8.56,60,16.843,0.20941,0.0004302,3e-06,0.020124,-0
12,8.58,60,16.924,0.20941,0.0004335,2.9e-06,0.021003,-0
13,11.33,60,16.946,0.2094,0.0004367,2.8e-06,0.023582,-0
14,14.48,60,16.936,0.20939,0.0004409,2.3e-06,0.025058,-0
15,16.51,60,16.989,0.20938,0.0004453,1.7e-06,0.026485,-0
16,18.28,60,17.015,0.20937,0.0004503,1.5e-06,0.026781,0
17,19.51,60,17.039,0.20937,0.000456,1.7e-06,0.026091,0
18,23.1,60,17.086,0.20936,0.0004619,2.1e-06,0.023207,0
19,25.59,60,17.19,0.20935,0.0004677,2.1e-06,0.030683,0
20,29.98,60,17.186,0.20933,0.0004732,2.4e-06,0.03092,0
21,31.6,60,17.192,0.20933,0.0004782,2.4e-06,0.026236,0
22,34.98,60,17.113,0.20931,0.0004824,2.6e-06,0.02792,0
23,35.01,60,17.22,0.20931,0.0004863,2.7e-06,0.029349,0
24,35.75,60,17.32,0.20931,0.0004899,2.4e-06,0.030088,0.001
25,37.74,60,17.174,0.2093,0.0004934,2.8e-06,0.034364,0.001
26,39.6,60,17.138,0.2093,0.000497,3.1e-06,0.037013,0.001
27,39.04,60,17.076,0.2093,0.0005,2.6e-06,0.035823,0.001
28,39.08,60,16.961,0.2093,0.0005037,2.5e-06,0.035885,0.001
29,40.02,60,16.815,0.20929,0.0005063,3e-06,0.036919,0.001
30,38.92,60,16.817,0.20929,0.0005088,3.4e-06,0.042284,0.002
31,38.12,60,16.73,0.20929,0.0005121,3.4e-06,0.034026,0.001
32,40.88,60,16.686,0.20928,0.0005151,3.1e-06,0.035652,0.001
33,46.09,60,16.654,0.20927,0.0005188,3.3e-06,0.043063,0.001
34,43.02,60,16.619,0.20928,0.0005222,2.7e-06,0.041482,0.001
35,47.18,60,16.641,0.20926,0.0005253,2.7e-06,0.042012,0.001
36,48.1,60,16.674,0.20926,0.0005281,2.7e-06,0.040303,0.002
37,47.17,60,16.743,0.20926,0.0005303,3e-06,0.040962,0.002
38,50.66,60,16.778,0.20925,0.0005333,2.8e-06,0.041876,0.002
39,50.76,60,16.839,0.20925,0.0005351,2.5e-06,0.037353,0.001
40,51.18,60,16.914,0.20925,0.000537,2.6e-06,0.040749,0.002
41,51.75,60,16.891,0.20925,0.0005392,2.8e-06,0.042071,0.002
42,54.79,60,16.919,0.20924,0.0005414,2.9e-06,0.041592,0.002
43,53.17,60,16.832,0.20924,0.0005442,3.2e-06,0.043577,0.002
44,53.55,60,16.766,0.20924,0.0005466,3.3e-06,0.047324,0.002
45,52.75,60,16.815,0.20924,0.0005487,3.3e-06,0.045376,0.002
46,57.11,60,16.843,0.20922,0.0005498,3.6e-06,0.045793,0.002
47,52.21,60,16.725,0.20924,0.0005508,3.8e-06,0.049661,0.002
48,52.2,60,16.653,0.20924,0.000552,3.7e-06,0.0533,0.002
49,53.56,60,16.675,0.20923,0.0005534,3.2e-06,0.04946,0.002
50,52.35,60,16.524,0.20924,0.0005547,2.7e-06,0.049254,0.002
51,53.89,60,16.635,0.20923,0.0005561,2.9e-06,0.050043,0.002
52,55.87,60,16.74,0.20923,0.0005571,3e-06,0.04578,0.002
53,56.55,60,16.943,0.20923,0.0005578,3.2e-06,0.051569,0.002
54,56.45,60,17.046,0.20923,0.0005583,2.8e-06,0.047469,0.002
55,57.84,60,17.072,0.20922,0.0005584,2.4e-06,0.04823,0.002
56,57.88,60,17.152,0.20922,0.0005583,2.5e-06,0.051921,0.002
57,59.59,60,17.235,0.20922,0.0005583,2.7e-06,0.060446,0.002
58,59.29,60,17.239,0.20922,0.0005584,2.9e-06,0.053894,0.002
59,58.56,60,17.219,0.20922,0.0005593,2.8e-06,0.048607,0.002
60,59.71,60,17.342,0.20922,0.0005592,2.4e-06,0.051574,0.002
61,56.79,60,17.312,0.20923,0.0005595,2.2e-06,0.057286,0.002
62,58.07,60,17.23,0.20922,0.0005607,2e-06,0.06114,0.002
63,58.74,60,17.086,0.20922,0.0005617,2.2e-06,0.056816,0.002
64,59.13,60,17.038,0.20922,0.0005632,2.5e-06,0.058472,0.002
65,63.9,60,17.024,0.2092,0.0005653,2.8e-06,0.059665,0.002
66,61.68,60,16.912,0.20921,0.0005674,3.1e-06,0.064837,0.002
67,62.93,60,16.894,0.2092,0.0005695,3.1e-06,0.058153,0.002
68,62.55,60,16.992,0.2092,0.0005719,2.5e-06,0.052816,0.002
69,63.74,60,17.026,0.2092,0.0005733,2.3e-06,0.053677,0.002
70,63.19,60,16.915,0.2092,0.0005744,2e-06,0.06543,0.002
71,66.08,60,16.907,0.20919,0.0005759,2.4e-06,0.065955,0.002
72,67.59,60,16.943,0.20919,0.0005755,3.1e-06,0.054238,0.002
73,63.97,60,16.959,0.2092,0.0005754,2.9e-06,0.051755,0.002
74,63.06,60,16.905,0.2092,0.0005756,2.6e-06,0.053296,0.002
75,63.36,60,16.86,0.2092,0.0005754,2.6e-06,0.055349,0.003
76,60.72,60,16.924,0.20921,0.0005747,1.9e-06,0.061478,0.003
77,61.54,60,17.003,0.20921,0.0005746,1.5e-06,0.065338,0.003
78,59.87,60,16.871,0.20921,0.0005739,1.1e-06,0.073681,0.003
79,64.99,60,16.85,0.20919,0.0005748,1.4e-06,0.078245,0.003
80,63.51,60,16.792,0.2092,0.0005762,1.8e-06,0.069132,0.003
81,63.21,60,16.771,0.2092,0.0005775,1.9e-06,0.061405,0.003
82,66.6,60,16.78,0.20919,0.0005784,2.4e-06,0.063978,0.003
83,66.92,60,16.817,0.20919,0.0005796,2.6e-06,0.068615,0.003
84,64.38,60,16.815,0.20919,0.0005796,2.7e-06,0.06657,0.003
85,62.92,60,16.846,0.2092,0.0005797,3.1e-06,0.064425,0.003
86,64.5,60,16.754,0.20919,0.0005801,3.2e-06,0.072196,0.003
87,63.49,60,16.656,0.20919,0.0005808,3.4e-06,0.073229,0.003
88,65.57,60,16.656,0.20919,0.0005817,3.5e-06,0.065335,0.003
89,67.56,60,16.685,0.20918,0.0005828,3.2e-06,0.065748,0.003
90,65.65,60,16.717,0.20919,0.0005826,3.1e-06,0.07316,0.003
91,67.23,60,16.719,0.20918,0.0005825,3.3e-06,0.087195,0.003
92,65.72,60,16.709,0.20919,0.000582,3.4e-06,0.074827,0.003
93,67.26,60,16.7,0.20918,0.000581,3.7e-06,0.077255,0.003
94,63.35,60,16.72,0.2092,0.0005798,3.8e-06,0.086081,0.003
95,63.33,60,16.801,0.2092,0.0005797,3.7e-06,0.072524,0.003
96,61.75,60,16.918,0.2092,0.0005794,3.3e-06,0.055067,0.004
97,62.64,60,17.041,0.2092,0.0005789,3.2e-06,0.055625,0.004
98,59.56,60,17.079,0.20921,0.0005799,3e-06,0.05578,0.004
99,64.36,60,17.018,0.2092,0.0005813,2.7e-06,0.055716,0.004
100,68,60,17.09,0.20918,0.0005843,2.6e-06,0.050072,0.003
101,71.02,60,17.068,0.20917,0.0005884,2.6e-06,0.061398,0.003
102,75.18,60,17.006,0.20916,0.0005916,2.6e-06,0.054455,0.002
103,77.79,60,17.056,0.20915,0.0005941,2.7e-06,0.04806,0.003
104,75.83,60,17.113,0.20916,0.0005944,2.5e-06,0.043418,0.002
105,70.37,60,17.059,0.20917,0.0005937,2.6e-06,0.0562,0.003
106,68.67,60,16.94,0.20918,0.0005922,2.5e-06,0.045362,0.003
107,67.4,60,16.895,0.20918,0.0005902,2.6e-06,0.047008,0.003
108,64.18,60,16.975,0.2092,0.0005882,2.4e-06,0.052862,0.003
109,62.53,60,16.958,0.2092,0.0005863,1.7e-06,0.054659,0.003
110,65.12,60,17,0.20919,0.0005847,1.8e-06,0.043964,0.003
111,64.57,60,16.912,0.20919,0.0005844,2.3e-06,0.048997,0.003
112,63.96,60,16.86,0.2092,0.0005836,2.2e-06,0.045835,0.003
113,66.91,60,16.863,0.20919,0.0005817,2.5e-06,0.044063,0.002
114,64.35,60,16.749,0.20919,0.0005795,2.6e-06,0.044021,0.003
115,59.55,60,16.659,0.20921,0.0005777,2.7e-06,0.046475,0.004
116,61.76,60,16.718,0.2092,0.0005766,3e-06,0.051655,0.003
117,62.18,60,16.766,0.2092,0.0005767,3.7e-06,0.047236,0.003
118,62.8,60,16.724,0.2092,0.0005782,3.7e-06,0.049677,0.003
119,65.34,60,16.79,0.20919,0.0005802,3.5e-06,0.048512,0.003
120,66.78,60,16.753,0.20918,0.0005823,2.8e-06,0.059941,0.003
121,69.12,60,16.829,0.20918,0.000584,3e-06,0.049325,0.003
122,68.25,60,16.949,0.20918,0.0005845,3.5e-06,0.046159,0.002
123,66.41,60,16.919,0.20919,0.0005836,3.2e-06,0.044654,0.003
124,66.28,60,17.014,0.20919,0.0005821,3.2e-06,0.055266,0.003
125,65.23,60,17.194,0.2092,0.00058,3.1e-06,0.068255,0.004
126,65.18,60,17.097,0.2092,0.0005776,3e-06,0.080408,0.004
127,60.93,60,16.986,0.20921,0.0005757,2.9e-06,0.081696,0.004
128,59.83,60,17.045,0.20921,0.0005758,2.6e-06,0.069353,0.003
129,63.78,60,16.949,0.2092,0.0005755,2.8e-06,0.067991,0.003
130,63.11,60,16.892,0.2092,0.0005756,2.7e-06,0.086581,0.003
131,60.36,60,16.886,0.20921,0.000575,2.8e-06,0.07707,0.003
132,62.67,60,16.873,0.2092,0.0005746,3.1e-06,0.08946,0.003
133,60.36,60,16.712,0.20921,0.0005738,3.2e-06,0.087511,0.003
134,61.46,60,16.667,0.2092,0.0005736,2.9e-06,0.062758,0.004
135,61.65,60,16.626,0.2092,0.0005748,2.7e-06,0.059073,0.003
136,64.01,60,16.74,0.2092,0.0005763,2.5e-06,0.051739,0.003
137,64.43,60,16.866,0.20919,0.0005785,2.7e-06,0.052336,0.002
138,65.26,60,16.919,0.20919,0.0005801,2.6e-06,0.061734,0.002
139,65.72,60,16.973,0.20919,0.0005805,2.7e-06,0.062903,0.004
140,65.62,60,17.126,0.20919,0.0005797,2.1e-06,0.052552,0.004
141,65.71,60,17.245,0.2092,0.0005791,1.7e-06,0.052263,0.003
142,62.55,60,17.316,0.20921,0.000579,1.5e-06,0.05501,0.003
143,66.74,60,17.47,0.20919,0.0005801,1.8e-06,0.047954,0.003
144,66.77,60,17.476,0.20919,0.0005818,2.3e-06,0.050323,0.003
145,68.47,60,17.355,0.20919,0.0005826,2.6e-06,0.056503,0.003
146,68.33,60,17.252,0.20919,0.0005817,2.5e-06,0.058053,0.003
147,65.87,60,17.17,0.20919,0.0005806,2.2e-06,0.05792,0.004
148,65.21,60,17.064,0.20919,0.0005802,2.6e-06,0.054181,0.004
149,63.76,60,17.087,0.2092,0.0005798,2.8e-06,0.051784,0.004
150,61.8,60,17.058,0.20921,0.0005799,2.7e-06,0.054104,0.004
151,63.39,60,16.929,0.2092,0.0005816,2.3e-06,0.056027,0.004
152,64.84,60,16.878,0.20919,0.0005822,2.2e-06,0.056235,0.004
153,67.26,60,16.891,0.20918,0.0005837,2.4e-06,0.051338,0.003
154,69.74,60,16.899,0.20918,0.0005851,1.9e-06,0.0551,0.004
155,70.72,60,16.905,0.20917,0.0005865,2.1e-06,0.05376,0.005
156,71.86,60,17.046,0.20917,0.000588,2.1e-06,0.054295,0.004
157,71.11,60,17.114,0.20917,0.0005893,2e-06,0.05438,0.004
158,68.53,60,17.153,0.20918,0.0005905,2.1e-06,0.057421,0.004
159,67.87,60,17.223,0.20919,0.0005904,2.1e-06,0.059705,0.004
160,72.72,60,17.224,0.20917,0.0005913,2.1e-06,0.051084,0.005
161,70.58,60,17.265,0.20918,0.0005913,1.7e-06,0.053692,0.004
162,69.49,60,17.238,0.20918,0.0005916,1.9e-06,0.050941,0.004
163,70.93,60,17.212,0.20918,0.0005923,2.1e-06,0.052241,0.004
164,70.63,60,17.247,0.20918,0.0005923,2.1e-06,0.068604,0.004
165,68.46,60,17.386,0.20919,0.0005912,2.1e-06,0.05942,0.004
166,67.8,60,17.269,0.20919,0.0005899,1.9e-06,0.060255,0.004
167,70,60,17.1,0.20918,0.000588,1.8e-06,0.058152,0.003
168,66.13,60,17.002,0.20919,0.0005861,2e-06,0.05372,0.003
169,65.85,60,17.061,0.20919,0.0005843,2e-06,0.05271,0.003
170,63.98,60,17.032,0.2092,0.0005834,2.2e-06,0.051799,0.003
171,64.28,60,17.12,0.2092,0.0005826,2.5e-06,0.057122,0.004
172,63.57,60,17.143,0.2092,0.0005826,2.6e-06,0.060105,0.004
173,60.89,60,17.148,0.20921,0.0005829,2.4e-06,0.057933,0.005
174,63.84,60,17.183,0.2092,0.0005841,2.6e-06,0.063964,0.005
175,65.17,60,17.157,0.20919,0.0005863,2.7e-06,0.059336,0.005
176,67.71,60,17.29,0.20919,0.0005884,2.6e-06,0.055027,0.005
177,71.91,60,17.411,0.20917,0.0005911,2.6e-06,0.052984,0.004
178,74.75,60,17.402,0.20917,0.000593,2.7e-06,0.054117,0.004
179,73.41,60,17.281,0.20917,0.0005943,2.4e-06,0.050977,0.004
180,73.54,60,17.23,0.20917,0.0005933,2.8e-06,0.059509,0.004
181,73.91,60,17.196,0.20916,0.0005923,3.3e-06,0.060379,0.004
182,70.34,60,17.116,0.20918,0.0005906,3.1e-06,0.055897,0.004
183,67.05,60,17.109,0.20919,0.0005887,3.1e-06,0.057364,0.004
184,64,60,17.065,0.2092,0.0005874,2.8e-06,0.058802,0.004
185,65.46,60,16.908,0.20919,0.0005873,3e-06,0.06327,0.004
186,63.47,60,16.898,0.2092,0.0005873,3.4e-06,0.057062,0.004
187,66.35,60,16.946,0.20919,0.0005865,3.8e-06,0.053919,0.004
188,65.81,60,17.088,0.20919,0.0005864,3.7e-06,0.053901,0.004
189,63.89,60,17.126,0.2092,0.0005848,3.7e-06,0.055508,0.003
190,64.2,60,17.214,0.2092,0.0005828,4.1e-06,0.060703,0.003
191,63.57,60,17.203,0.2092,0.0005819,4.1e-06,0.066321,0.003
192,58.69,60,17.18,0.20922,0.0005803,3.7e-06,0.071657,0.004
193,61.72,60,17.166,0.20921,0.0005789,3.6e-06,0.070947,0.004
194,63,60,17.13,0.2092,0.0005785,3.5e-06,0.067253,0.004
195,63.19,60,17.259,0.2092,0.0005786,3.5e-06,0.069485,0.003
196,65.49,60,17.192,0.20919,0.0005805,3.3e-06,0.06773,0.003
197,66.25,60,17.164,0.20919,0.0005824,3.1e-06,0.067637,0.005
198,69.17,60,17.072,0.20918,0.0005844,3.2e-06,0.065711,0.005
199,70.68,60,17.053,0.20917,0.0005869,3.2e-06,0.060109,0.005
200,69.33,60,16.939,0.20918,0.0005894,3.1e-06,0.059309,0.005
201,71.96,60,16.936,0.20917,0.0005922,3.3e-06,0.064187,0.005
202,74.23,60,17.036,0.20916,0.000595,3.4e-06,0.064879,0.005
203,76.64,60,17.027,0.20915,0.0005974,3.6e-06,0.060585,0.005
204,76.37,60,17.026,0.20915,0.0005989,3.3e-06,0.074058,0.005
205,72.52,60,16.997,0.20917,0.0005992,3.2e-06,0.061699,0.005
206,74.24,60,17.031,0.20916,0.0005992,2.9e-06,0.058708,0.006
207,70.32,60,17.024,0.20917,0.0005994,3.3e-06,0.055192,0.006
208,70.44,60,17.115,0.20917,0.0005994,3.9e-06,0.051589,0.005
209,71.74,60,17.06,0.20917,0.0005994,3.8e-06,0.052029,0.005
210,72.16,60,17.148,0.20917,0.0005997,4.2e-06,0.051114,0.005
211,71.31,60,17.104,0.20917,0.0006008,4.3e-06,0.057343,0.005
212,71.26,60,16.998,0.20917,0.0006012,3.4e-06,0.063628,0.005
213,72.99,60,16.969,0.20916,0.0006004,3.3e-06,0.064758,0.005
214,74.27,60,17.044,0.20916,0.0005985,3e-06,0.066216,0.005
215,68.11,60,17.05,0.20918,0.0005969,2.7e-06,0.066569,0.005
216,67.83,60,17.001,0.20918,0.0005948,2.3e-06,0.073015,0.006
217,65.29,60,16.994,0.20919,0.0005933,2e-06,0.086628,0.007
218,65.03,60,16.87,0.20919,0.000592,2.4e-06,0.086614,0.007
219,68.67,60,16.901,0.20918,0.0005914,2.4e-06,0.098666,0.007
220,67.39,60,16.87,0.20918,0.0005926,2.3e-06,0.081651,0.007
221,67.15,60,16.93,0.20918,0.0005934,2.6e-06,0.073631,0.006
222,70.95,60,17.055,0.20917,0.0005951,3e-06,0.074037,0.007
223,71.83,60,17.085,0.20917,0.0005966,3.1e-06,0.069669,0.008
224,71.64,60,17.022,0.20917,0.0005981,2.9e-06,0.062588,0.008
225,71.62,60,16.935,0.20917,0.0005983,2.8e-06,0.073689,0.008
226,71.99,60,16.991,0.20917,0.0005987,3e-06,0.081921,0.008
227,74.41,60,17.005,0.20916,0.0006005,2.9e-06,0.082322,0.008
228,73.26,60,17,0.20916,0.0006021,3.3e-06,0.077692,0.009
229,73.03,60,16.994,0.20916,0.0006035,3.5e-06,0.07306,0.008
230,73.27,60,17.052,0.20916,0.000604,3.6e-06,0.070696,0.008
231,75.5,60,17.019,0.20915,0.0006047,3.5e-06,0.069236,0.008
232,73.46,60,16.99,0.20916,0.0006051,3.3e-06,0.075741,0.008
233,72.78,60,16.984,0.20916,0.0006049,3.2e-06,0.079008,0.009
234,69.96,60,17.004,0.20917,0.0006044,3.3e-06,0.075748,0.01
235,72.25,60,17.052,0.20917,0.0006051,3.6e-06,0.074105,0.01
236,72.47,60,17.003,0.20916,0.0006052,3.4e-06,0.075203,0.01
237,70.53,60,16.994,0.20917,0.0006066,3.7e-06,0.070175,0.009
238,73.24,60,17.062,0.20916,0.0006084,3.7e-06,0.066015,0.01
239,75.15,60,17.112,0.20916,0.0006097,3.4e-06,0.073037,0.011
240,75.48,60,16.976,0.20915,0.0006115,3.3e-06,0.078101,0.012
241,74.18,60,17.03,0.20916,0.0006121,3.2e-06,0.08384,0.012
242,76.14,60,17.034,0.20915,0.0006129,2.8e-06,0.090621,0.011
243,76.78,60,17.038,0.20915,0.0006138,3e-06,0.098124,0.011
244,78.01,60,16.991,0.20914,0.0006149,3e-06,0.095064,0.012
245,76.91,60,16.922,0.20915,0.0006149,2.7e-06,0.091163,0.013
246,76.27,60,16.834,0.20915,0.0006148,2.5e-06,0.084167,0.013
247,75.97,60,16.828,0.20915,0.0006148,2.9e-06,0.077194,0.013
248,76.06,60,16.865,0.20915,0.0006141,3.4e-06,0.073002,0.013
249,76,60,16.764,0.20915,0.0006137,3.9e-06,0.065784,0.014
250,72.7,60,16.855,0.20916,0.0006138,4e-06,0.063174,0.013
251,76.01,60,16.723,0.20915,0.0006149,4.2e-06,0.069927,0.011
252,77.86,60,16.755,0.20914,0.0006161,4.6e-06,0.075949,0.011
253,77.12,60,16.809,0.20914,0.0006175,4.1e-06,0.077087,0.011
254,77.44,60,16.839,0.20914,0.0006195,3.8e-06,0.081276,0.012
255,81.55,60,16.946,0.20913,0.0006223,3.6e-06,0.073478,0.011
256,83.15,60,17.063,0.20913,0.0006251,3.5e-06,0.071837,0.01
257,84.37,60,17.064,0.20912,0.0006286,3.4e-06,0.074009,0.01
258,87.43,60,17.081,0.20911,0.0006319,3.3e-06,0.07716,0.01
259,91.03,60,17.225,0.2091,0.0006347,3.8e-06,0.086237,0.011
260,90.02,60,17.184,0.2091,0.0006363,3.8e-06,0.081312,0.011
261,86.11,60,17.333,0.20912,0.0006371,3.8e-06,0.073857,0.01
262,85.03,60,17.245,0.20912,0.0006374,3.6e-06,0.067776,0.011
263,86.54,60,17.256,0.20912,0.0006379,3.2e-06,0.063171,0.011
264,86.97,60,17.255,0.20911,0.0006382,3e-06,0.067945,0.011
265,86.35,60,17.203,0.20911,0.0006383,3.2e-06,0.059661,0.012
266,85.25,60,17.154,0.20912,0.0006383,3.3e-06,0.058401,0.011
267,82.64,60,17.205,0.20913,0.0006382,3.2e-06,0.059275,0.011
268,84.38,60,17.268,0.20912,0.0006369,2.9e-06,0.056611,0.011
269,83.76,60,17.16,0.20912,0.0006341,3.1e-06,0.053795,0.012
270,79.03,60,17.074,0.20914,0.0006294,3.4e-06,0.057121,0.011
271,76.56,60,16.992,0.20915,0.0006234,4e-06,0.052788,0.012
272,72.56,60,16.966,0.20916,0.0006172,3.9e-06,0.0558,0.01
273,68.63,60,16.89,0.20917,0.0006115,4e-06,0.055769,0.01
274,63.44,60,16.767,0.20919,0.0006073,4.1e-06,0.056108,0.011
275,62.06,60,16.734,0.20919,0.0006038,4.1e-06,0.060174,0.01
276,62.22,60,16.805,0.2092,0.0006014,3.9e-06,0.061971,0.011
277,65.97,60,16.789,0.20918,0.0006001,4e-06,0.064409,0.011
278,61.8,60,16.587,0.20919,0.0005993,4.1e-06,0.062196,0.01
279,67.13,60,16.579,0.20918,0.0006002,4.5e-06,0.061469,0.01
280,71.76,60,16.654,0.20916,0.000601,4.6e-06,0.062993,0.011
281,71.21,60,16.65,0.20916,0.0006012,4.5e-06,0.065591,0.012
282,72.81,60,16.813,0.20916,0.0006018,4.1e-06,0.074336,0.01
283,71.27,60,16.86,0.20917,0.0006028,4.2e-06,0.070268,0.01
284,74.07,60,16.945,0.20916,0.0006041,4.1e-06,0.068765,0.011
285,71.42,60,16.865,0.20917,0.0006055,3.4e-06,0.067202,0.011
286,75.19,60,16.785,0.20915,0.0006081,3.1e-06,0.064208,0.012
287,77.08,60,16.78,0.20914,0.000611,3.3e-06,0.068923,0.011
288,76.2,60,16.833,0.20915,0.0006144,3.3e-06,0.071508,0.012
289,77.59,60,16.863,0.20914,0.0006182,3.2e-06,0.068477,0.012
290,80.92,60,16.958,0.20913,0.0006213,3e-06,0.07697,0.013
291,81.06,60,16.989,0.20913,0.0006235,3e-06,0.077699,0.013
292,82.21,60,16.794,0.20912,0.0006254,3.2e-06,0.084819,0.013
293,83.67,60,16.794,0.20912,0.000627,3.7e-06,0.079727,0.012
294,81.93,60,16.851,0.20913,0.0006278,4.1e-06,0.071308,0.012
295,84.82,60,16.942,0.20912,0.0006282,4e-06,0.064204,0.011
296,82.53,60,16.907,0.20912,0.0006276,4.2e-06,0.063011,0.01
297,80.99,60,16.848,0.20913,0.0006258,4.2e-06,0.065783,0.01
298,75.75,60,16.865,0.20915,0.0006236,3.8e-06,0.069203,0.009
299,70.51,60,16.861,0.20916,0.0006215,3.6e-06,0.08305,0.011
300,73.49,60,16.907,0.20916,0.0006176,3.7e-06,0.08059,0.011
301,69.91,60,16.918,0.20917,0.0006149,4.2e-06,0.073544,0.01
302,71.32,60,17.032,0.20917,0.000614,4.7e-06,0.073531,0.011
303,70.87,60,17.001,0.20917,0.0006147,4.7e-06,0.07229,0.011
304,72.96,60,16.918,0.20916,0.0006165,4.6e-06,0.067637,0.01
305,75.11,60,16.962,0.20915,0.0006175,4.5e-06,0.069395,0.01
306,78.93,60,16.967,0.20914,0.0006185,4.2e-06,0.070851,0.01
307,79.18,60,17.021,0.20914,0.0006195,4.5e-06,0.075812,0.01
308,77.12,60,16.951,0.20914,0.0006185,4.6e-06,0.072034,0.011
309,74.81,60,16.898,0.20915,0.0006178,4.4e-06,0.069702,0.011
310,74.04,60,16.795,0.20915,0.0006169,4.3e-06,0.069084,0.011
311,76.47,60,16.86,0.20915,0.0006169,4.2e-06,0.075502,0.011
312,75.49,60,16.949,0.20915,0.0006169,3.9e-06,0.075328,0.011
313,71.81,60,17.01,0.20916,0.0006169,3.7e-06,0.071451,0.011
314,73.36,60,17.082,0.20916,0.000618,3.5e-06,0.069705,0.012
315,75.59,60,17.114,0.20915,0.0006192,3.5e-06,0.073407,0.012
316,77.89,60,17.133,0.20914,0.000619,3.5e-06,0.078248,0.013
317,75.16,60,17.112,0.20915,0.0006198,3.5e-06,0.07561,0.014
318,81.63,60,17.267,0.20913,0.0006213,3.5e-06,0.072624,0.013
319,76.71,60,17.317,0.20915,0.0006226,3.3e-06,0.074603,0.013
320,81.46,60,17.326,0.20914,0.0006241,3.3e-06,0.071525,0.013
321,83.27,60,17.215,0.20913,0.0006252,3.5e-06,0.077197,0.013
322,81.27,60,17.155,0.20913,0.0006256,3.3e-06,0.078607,0.012
323,81.1,60,17.187,0.20913,0.0006257,3.2e-06,0.077113,0.012
324,82.11,60,17.244,0.20913,0.0006266,3.1e-06,0.075423,0.012
325,79.31,60,17.219,0.20914,0.0006267,3.6e-06,0.076101,0.012
326,82.18,60,17.289,0.20913,0.0006275,4.3e-06,0.075965,0.013
327,81.39,60,17.332,0.20913,0.0006274,4.5e-06,0.080146,0.014
328,81.13,60,17.2,0.20913,0.000627,4.4e-06,0.074039,0.013
329,78.69,60,17.248,0.20914,0.0006279,4.2e-06,0.073527,0.012
330,79.07,60,17.276,0.20914,0.0006274,4.1e-06,0.075283,0.011
331,81.08,60,17.245,0.20913,0.0006277,3.7e-06,0.072907,0.012
332,82.33,60,17.184,0.20913,0.0006286,3.7e-06,0.074104,0.013
333,82.19,60,17.146,0.20913,0.0006288,3.8e-06,0.074931,0.013
334,82.58,60,17.221,0.20913,0.0006285,3.5e-06,0.074766,0.013
335,80,60,17.214,0.20914,0.0006285,3.7e-06,0.081877,0.012
336,80.96,60,17.202,0.20913,0.0006274,4.1e-06,0.079271,0.011
337,79.01,60,17.149,0.20914,0.0006261,4.2e-06,0.07733,0.011
338,78.88,60,17.214,0.20914,0.0006252,4.2e-06,0.079936,0.011
339,78.14,60,17.163,0.20914,0.0006238,4.5e-06,0.084839,0.01
340,74.04,60,17.098,0.20916,0.0006227,4.5e-06,0.080409,0.01
341,73.88,60,17.116,0.20916,0.0006219,4.2e-06,0.08289,0.01
342,75.95,60,17.155,0.20915,0.0006218,4.2e-06,0.078566,0.01
343,78.16,60,17.086,0.20914,0.0006211,4.1e-06,0.086765,0.01
344,73.73,60,16.894,0.20915,0.0006215,4.2e-06,0.091461,0.01
345,74.76,60,16.966,0.20915,0.0006219,4.5e-06,0.09396,0.012
346,75.82,60,17.056,0.20915,0.000622,4.2e-06,0.096601,0.012
347,74.35,60,17.069,0.20915,0.0006232,3.8e-06,0.089428,0.011
348,78.32,60,17.101,0.20914,0.000625,3.6e-06,0.080813,0.01
349,78.01,60,17.134,0.20914,0.0006273,3.7e-06,0.076626,0.012
350,84.07,60,17.106,0.20912,0.0006295,3.9e-06,0.077761,0.012
351,83.84,60,17.172,0.20912,0.0006306,4.1e-06,0.082881,0.011
352,81.27,60,17.144,0.20913,0.000631,4e-06,0.076085,0.01
353,83.5,60,17.171,0.20912,0.0006307,4.2e-06,0.078361,0.011
354,84.19,60,17.188,0.20912,0.0006302,4.3e-06,0.080785,0.013
355,78.21,60,17.15,0.20914,0.0006289,4.4e-06,0.077789,0.015
356,74.76,60,17.021,0.20915,0.0006274,4.1e-06,0.079967,0.014
357,74.39,60,16.975,0.20915,0.0006267,4.2e-06,0.089179,0.014
358,75.02,60,16.965,0.20915,0.0006272,4.2e-06,0.082622,0.016
359,76.15,60,16.961,0.20915,0.000628,4.5e-06,0.078587,0.015
360,79.8,60,16.964,0.20913,0.0006299,4.6e-06,0.079518,0.013
361,81.65,60,16.966,0.20913,0.0006312,4.5e-06,0.076617,0.013
362,85.03,60,17.016,0.20912,0.0006316,4.4e-06,0.078403,0.014
363,84.3,60,16.89,0.20912,0.0006317,4.1e-06,0.07493,0.016
364,81.95,60,16.834,0.20912,0.0006303,4.3e-06,0.071018,0.017
365,79.76,60,16.78,0.20913,0.0006287,4.7e-06,0.074816,0.016
366,78.5,60,16.796,0.20914,0.0006274,4.9e-06,0.07645,0.015
367,74.1,60,16.747,0.20915,0.0006259,4.6e-06,0.079557,0.015
368,76.37,60,16.727,0.20914,0.0006256,4.3e-06,0.07488,0.016
369,75.15,60,16.721,0.20915,0.0006255,4.1e-06,0.076883,0.015
370,72.35,60,16.761,0.20916,0.0006254,4.1e-06,0.081117,0.014
371,74.7,60,16.678,0.20915,0.0006254,3.8e-06,0.076198,0.014
372,73.4,60,16.7,0.20915,0.0006247,3.8e-06,0.080118,0.014
373,75.6,60,16.86,0.20915,0.0006246,3.9e-06,0.079237,0.015
374,74.59,60,17.075,0.20915,0.0006249,4e-06,0.088696,0.014
375,79.01,60,17.096,0.20914,0.0006255,4.4e-06,0.091423,0.014
376,78.38,60,17.187,0.20914,0.000625,4e-06,0.08394,0.014
377,79.53,60,17.263,0.20914,0.0006247,3.9e-06,0.092634,0.015
378,80.17,60,17.248,0.20914,0.0006247,3.9e-06,0.091878,0.016
379,79.97,60,17.314,0.20914,0.0006246,4.1e-06,0.081524,0.015
380,79.15,60,17.29,0.20914,0.0006256,4.5e-06,0.081245,0.014
381,80.6,60,17.328,0.20914,0.0006268,4.5e-06,0.083865,0.014
382,80.23,60,17.287,0.20914,0.0006286,4.6e-06,0.085689,0.014
383,81.91,60,17.192,0.20913,0.0006314,4.3e-06,0.086897,0.014
384,82.47,60,17.067,0.20913,0.0006341,4.4e-06,0.07936,0.013
385,85.05,60,17.076,0.20912,0.000637,4.1e-06,0.076935,0.014
386,88.82,60,16.978,0.2091,0.0006391,4.3e-06,0.081913,0.014
387,87.7,60,16.934,0.2091,0.0006402,4.6e-06,0.082868,0.013
388,85.41,60,16.93,0.20911,0.0006398,4.5e-06,0.092118,0.013
389,81.34,60,16.797,0.20912,0.0006381,4.4e-06,0.09721,0.013
390,77.64,60,16.739,0.20914,0.0006359,4.3e-06,0.098309,0.014
391,75.09,60,16.635,0.20914,0.0006333,4.3e-06,0.09652,0.013
392,75.07,60,16.674,0.20914,0.0006307,3.9e-06,0.10023,0.013
393,73.36,60,16.704,0.20915,0.0006285,3.8e-06,0.10672,0.015
394,69,60,16.695,0.20917,0.0006265,3.9e-06,0.11346,0.016
395,71.85,60,16.703,0.20916,0.0006249,4.2e-06,0.11199,0.018
396,70.01,60,16.715,0.20916,0.0006238,4.7e-06,0.10377,0.016
397,74.14,60,16.799,0.20915,0.0006248,5.1e-06,0.1119,0.017
398,74.55,60,16.729,0.20915,0.0006262,4.9e-06,0.1117,0.02
399,76.97,60,16.773,0.20914,0.0006277,4.9e-06,0.1258,0.017
400,76.96,60,16.992,0.20914,0.0006288,4.8e-06,0.12118,0.017
401,79.38,60,17.162,0.20914,0.0006301,5e-06,0.12284,0.019
402,78.49,60,17.051,0.20914,0.000632,5.2e-06,0.13118,0.022
403,80.78,60,17.075,0.20913,0.0006338,4.8e-06,0.13738,0.02
404,83.8,60,17.044,0.20912,0.0006355,4.2e-06,0.13216,0.019
405,84.22,60,17.049,0.20912,0.0006382,3.9e-06,0.12548,0.019
406,85.3,60,17.082,0.20912,0.0006402,4e-06,0.11663,0.019
407,85.29,60,17.132,0.20912,0.0006419,4.3e-06,0.12217,0.021
408,87.81,60,17.249,0.20911,0.0006429,4.2e-06,0.12376,0.022
409,88.72,60,17.199,0.20911,0.0006433,4.4e-06,0.11769,0.025
410,84.81,60,17.07,0.20912,0.000644,4.8e-06,0.12797,0.025
411,82.79,60,16.934,0.20912,0.0006448,5.1e-06,0.12765,0.025
412,85.93,60,16.945,0.20911,0.000646,5.3e-06,0.13614,0.025
413,88.66,60,16.934,0.2091,0.0006485,5.4e-06,0.12798,0.029
414,86.87,60,16.924,0.2091,0.000651,5.7e-06,0.12945,0.031
415,86.95,60,16.869,0.2091,0.0006539,5.7e-06,0.13939,0.027
416,88.57,60,16.691,0.20909,0.0006574,5.6e-06,0.13452,0.024
417,89.7,60,16.633,0.20909,0.0006606,5.5e-06,0.13257,0.024
418,90.93,60,16.551,0.20908,0.0006633,5.5e-06,0.12321,0.024
419,93.07,60,16.552,0.20907,0.0006652,5.5e-06,0.1248,0.024
420,91.98,60,16.561,0.20908,0.000667,5.4e-06,0.12667,0.028
421,90.73,60,16.705,0.20908,0.0006682,5.1e-06,0.13402,0.032
422,90.49,60,16.743,0.20909,0.0006701,5.1e-06,0.13362,0.029
423,94.07,60,16.714,0.20907,0.000672,5.3e-06,0.13108,0.027
424,91.06,60,16.727,0.20908,0.0006734,5.3e-06,0.12585,0.031
425,93.36,60,16.794,0.20908,0.0006752,5.3e-06,0.13266,0.036
426,95.31,60,16.996,0.20907,0.0006759,5.4e-06,0.14083,0.036
427,92.93,60,17.003,0.20908,0.0006755,6e-06,0.15331,0.033
428,91.8,60,17.025,0.20908,0.0006753,6.3e-06,0.14078,0.03
429,89.78,60,17.15,0.20909,0.0006757,6.3e-06,0.13859,0.028
430,92.96,60,17.267,0.20909,0.0006757,6.2e-06,0.14084,0.029
431,91.97,60,17.155,0.20909,0.0006757,6.3e-06,0.14379,0.03
432,94.06,60,17.102,0.20908,0.0006758,6.3e-06,0.15464,0.032
433,90.08,60,17.138,0.20909,0.0006756,6.2e-06,0.15645,0.03
434,93.96,60,17.245,0.20908,0.000676,6.1e-06,0.15207,0.026
435,92.09,60,17.265,0.20909,0.0006783,5.9e-06,0.15769,0.026
436,94.28,60,17.091,0.20908,0.0006804,6.1e-06,0.16219,0.029
437,95.94,60,17.131,0.20907,0.0006814,6.3e-06,0.15496,0.029
438,97.83,60,17.135,0.20907,0.0006814,6.1e-06,0.1548,0.029
439,96.29,60,17.096,0.20907,0.0006817,5.9e-06,0.1577,0.029
440,93.35,60,17.044,0.20908,0.0006824,5.8e-06,0.15981,0.029
441,94.68,60,17.155,0.20908,0.0006823,5.7e-06,0.15915,0.03
442,97.17,60,17.292,0.20907,0.0006822,5.7e-06,0.1666,0.03
443,98.3,60,17.313,0.20907,0.0006828,5.9e-06,0.16866,0.03
444,94.55,60,17.123,0.20908,0.0006835,5.9e-06,0.15359,0.031
445,95.49,60,17.03,0.20907,0.0006829,6.2e-06,0.14976,0.032
446,97.18,60,17.141,0.20907,0.0006822,6.3e-06,0.14749,0.031
447,94.25,60,17.113,0.20908,0.0006816,6.5e-06,0.14663,0.03
448,94.82,60,17.189,0.20908,0.0006805,6.4e-06,0.15164,0.033
449,93.26,60,17.121,0.20908,0.0006798,6.5e-06,0.16786,0.036
450,92.7,60,17.117,0.20908,0.0006795,6.6e-06,0.17751,0.035
451,93.07,60,16.937,0.20908,0.0006801,6.7e-06,0.16636,0.037
452,92.65,60,16.795,0.20908,0.0006826,6.9e-06,0.16405,0.035
453,95.32,60,16.797,0.20907,0.0006865,6.7e-06,0.15724,0.035
454,98.53,60,16.965,0.20906,0.0006904,6.6e-06,0.15644,0.041
455,103.93,60,17.059,0.20904,0.0006943,6.4e-06,0.15613,0.04
456,108.64,60,17.182,0.20903,0.0006987,6.1e-06,0.15759,0.039
457,108.32,60,17.177,0.20903,0.0007027,5.7e-06,0.16109,0.042
458,105.79,60,17.129,0.20903,0.0007062,5.5e-06,0.15335,0.041
459,108.78,60,17.193,0.20903,0.0007088,6e-06,0.15207,0.041
460,109.01,60,17.224,0.20903,0.0007112,6.5e-06,0.16252,0.039
461,110.46,60,17.258,0.20902,0.0007136,6.5e-06,0.16126,0.038
462,111.64,60,17.355,0.20902,0.0007155,6.4e-06,0.1581,0.036
463,109.36,60,17.402,0.20903,0.0007168,6.6e-06,0.15868,0.036
464,110.01,60,17.383,0.20902,0.0007178,6.9e-06,0.15427,0.035
465,105.66,60,17.251,0.20903,0.0007172,6.8e-06,0.15713,0.036
466,107.21,60,17.129,0.20903,0.0007168,6.5e-06,0.16003,0.037
467,106.96,60,17.046,0.20903,0.0007155,6.2e-06,0.16185,0.035
468,101.88,60,17.006,0.20904,0.0007136,6.2e-06,0.15432,0.034
469,102.87,60,17.035,0.20904,0.0007118,6.8e-06,0.15603,0.031
470,97.86,60,16.952,0.20906,0.0007102,6.9e-06,0.15179,0.03
471,99.51,60,17.028,0.20905,0.0007084,7.1e-06,0.15474,0.031
472,98.45,60,16.949,0.20905,0.000707,7.1e-06,0.16207,0.032
473,95.22,60,16.908,0.20907,0.000704,6.8e-06,0.16207,0.031
474,97.3,60,16.964,0.20906,0.0007024,6.8e-06,0.16298,0.03
475,97.33,60,17.114,0.20906,0.0007018,6.3e-06,0.16614,0.027
476,97.77,60,17.195,0.20906,0.0007028,5.9e-06,0.16851,0.027
477,103.71,60,17.258,0.20904,0.0007043,6e-06,0.16873,0.028
478,104.57,60,17.2,0.20904,0.0007064,5.9e-06,0.17673,0.027
479,107.12,60,17.139,0.20903,0.0007085,5.8e-06,0.1872,0.025
480,106.21,60,17.223,0.20903,0.000709,5.6e-06,0.18352,0.029
481,105.81,60,17.339,0.20904,0.00071,5.8e-06,0.18691,0.027
482,106.75,60,17.48,0.20904,0.0007106,5.6e-06,0.18158,0.025
483,106.87,60,17.439,0.20904,0.0007118,5.5e-06,0.17779,0.026
484,108.46,60,17.333,0.20903,0.000712,5.4e-06,0.17088,0.026
485,105.93,60,17.208,0.20903,0.0007114,5.7e-06,0.15426,0.026
486,108.1,60,17.049,0.20902,0.0007098,5.5e-06,0.1461,0.024
487,103.97,60,17.032,0.20904,0.0007075,5.5e-06,0.14721,0.024
488,103.95,60,17.114,0.20904,0.000706,6e-06,0.16533,0.027
489,99.46,60,17.123,0.20906,0.000704,5.8e-06,0.16659,0.029
490,100.28,60,17.085,0.20905,0.0007032,5.4e-06,0.16083,0.028
491,99.55,60,17.009,0.20905,0.0007032,5.4e-06,0.16267,0.026
492,98.72,60,16.867,0.20905,0.0007041,5.6e-06,0.15913,0.026
493,101.29,60,16.826,0.20904,0.000705,5.7e-06,0.15906,0.024
494,104.16,60,16.949,0.20904,0.0007059,5.7e-06,0.15362,0.025
495,102.27,60,16.941,0.20904,0.0007051,6.3e-06,0.15611,0.026
496,100.47,60,17.039,0.20905,0.000705,6.4e-06,0.15367,0.023
497,97.97,60,17.028,0.20906,0.0007044,6.6e-06,0.16018,0.024
498,101.94,60,17.061,0.20905,0.000704,6.7e-06,0.16691,0.023
499,99.59,60,16.966,0.20905,0.0007046,6.8e-06,0.16792,0.026
500,98.82,60,16.857,0.20905,0.0007058,6.9e-06,0.16692,0.027
501,99.78,60,16.774,0.20905,0.0007069,7e-06,0.1636,0.024
502,102.3,60,16.783,0.20904,0.0007085,6.7e-06,0.16308,0.024
503,103.66,60,16.821,0.20903,0.0007111,6.3e-06,0.16338,0.025
504,106.05,60,16.747,0.20902,0.0007123,5.7e-06,0.15877,0.025
505,106.64,60,16.885,0.20903,0.000714,5.6e-06,0.169,0.025
506,106.37,60,16.925,0.20903,0.0007158,6.4e-06,0.16738,0.025
507,105.45,60,16.88,0.20903,0.0007177,6.7e-06,0.17108,0.028
508,106.13,60,16.855,0.20902,0.0007196,6.7e-06,0.17227,0.025
509,107.2,60,17.003,0.20902,0.0007212,6.8e-06,0.16487,0.023
510,109.13,60,17.09,0.20902,0.0007226,6.7e-06,0.15716,0.021
511,110.51,60,17.153,0.20902,0.0007231,6.3e-06,0.15225,0.021
512,109.92,60,17.163,0.20902,0.0007228,6.1e-06,0.15905,0.022
513,106.61,60,17.19,0.20903,0.0007211,6e-06,0.15629,0.021
514,107.53,60,17.307,0.20903,0.0007197,6.1e-06,0.15827,0.021
515,105.91,60,17.242,0.20903,0.000718,6.3e-06,0.15843,0.021
516,104.66,60,17.326,0.20904,0.0007154,6.5e-06,0.1588,0.021
517,103.94,60,17.382,0.20904,0.0007126,6.4e-06,0.15382,0.02
518,101.37,60,17.294,0.20905,0.0007108,5.9e-06,0.15842,0.02
519,97.01,60,17.197,0.20906,0.0007089,5.8e-06,0.16067,0.02
520,97.43,60,17.227,0.20906,0.0007072,5.4e-06,0.16504,0.02
521,99.56,60,17.228,0.20906,0.0007049,5.3e-06,0.16771,0.019
522,101.3,60,17.261,0.20905,0.0007035,5.9e-06,0.16864,0.02
523,98.38,60,17.167,0.20906,0.0007032,6.2e-06,0.16765,0.02
524,96.2,60,16.871,0.20906,0.0007031,6.4e-06,0.17229,0.019
525,100.07,60,16.834,0.20905,0.0007041,6.6e-06,0.16635,0.019
526,98.23,60,16.741,0.20905,0.0007048,6.5e-06,0.16159,0.02
527,99.59,60,16.754,0.20905,0.0007057,6.3e-06,0.1646,0.019
528,101.28,60,16.872,0.20904,0.0007062,6.1e-06,0.15625,0.018
529,102.93,60,16.836,0.20904,0.0007072,5.8e-06,0.1556,0.019
530,97.76,60,16.705,0.20905,0.0007072,5.9e-06,0.16101,0.019
531,102.08,60,16.647,0.20904,0.0007069,5.8e-06,0.15993,0.018
532,101.6,60,16.726,0.20904,0.0007062,6.2e-06,0.15917,0.019
533,100.81,60,16.866,0.20905,0.0007062,6.4e-06,0.16019,0.019
534,100.78,60,17.038,0.20905,0.0007052,6.2e-06,0.15113,0.018
535,102.56,60,17.088,0.20904,0.0007043,6e-06,0.15991,0.017
536,99.14,60,17.061,0.20906,0.0007035,5.8e-06,0.16259,0.018
537,100.27,60,17.057,0.20905,0.0007031,5.7e-06,0.15693,0.019
538,102.72,60,16.967,0.20904,0.0007026,5.8e-06,0.15628,0.019
539,97.62,60,16.916,0.20906,0.0007022,5.6e-06,0.16486,0.019
540,100.23,60,16.856,0.20905,0.0007019,5.6e-06,0.16464,0.021
541,101.74,60,16.936,0.20904,0.0007022,6e-06,0.1537,0.02
542,102.11,60,16.85,0.20904,0.0007029,6e-06,0.15001,0.018
543,100.16,60,16.695,0.20904,0.0007041,5.8e-06,0.14838,0.017
544,100.93,60,16.736,0.20904,0.0007055,5.6e-06,0.14729,0.018
545,102.26,60,16.737,0.20904,0.000706,5.9e-06,0.14671,0.019
546,101.19,60,16.642,0.20904,0.0007054,5.8e-06,0.15019,0.019
547,100.48,60,16.54,0.20904,0.0007037,5.8e-06,0.15459,0.018
548,99.22,60,16.552,0.20905,0.000702,5.6e-06,0.1571,0.018
549,99.76,60,16.664,0.20905,0.0007004,5.7e-06,0.15617,0.016
550,100.07,60,16.891,0.20905,0.0006995,6e-06,0.15417,0.016
551,96.9,60,16.903,0.20906,0.0006977,6.1e-06,0.16171,0.015
552,96.05,60,16.903,0.20906,0.0006961,5.8e-06,0.16437,0.015
553,96.68,60,16.969,0.20906,0.0006952,5.4e-06,0.16498,0.017
