Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
554,96.51,60,16.845,0.20906,0.000694,5.6e-06,0.15505,0.016
555,93.42,60,16.755,0.20907,0.0006923,5.7e-06,0.15086,0.016
556,93.98,60,16.828,0.20907,0.0006912,5.9e-06,0.15655,0.017
557,93.36,60,16.991,0.20908,0.0006904,5.8e-06,0.15583,0.017
558,94.7,60,16.974,0.20907,0.00069,5.8e-06,0.15658,0.016
559,96.42,60,17.053,0.20907,0.0006894,5.8e-06,0.15006,0.016
560,97.72,60,17.035,0.20906,0.0006893,5.6e-06,0.15007,0.015
561,94.07,60,16.926,0.20907,0.0006894,5.6e-06,0.15173,0.015
562,94.39,60,16.923,0.20907,0.0006894,6.1e-06,0.15781,0.016
563,97.13,60,17.015,0.20906,0.0006894,6.4e-06,0.15187,0.016
564,96.88,60,16.957,0.20906,0.000689,6.7e-06,0.14574,0.015
565,96.28,60,16.995,0.20907,0.0006886,6.5e-06,0.14471,0.016
566,94.88,60,17.023,0.20907,0.0006884,6.2e-06,0.15285,0.014
567,95.93,60,16.941,0.20907,0.0006876,6.5e-06,0.1543,0.015
568,96.07,60,17.094,0.20907,0.0006864,6.7e-06,0.15352,0.016
569,93.15,60,16.977,0.20908,0.0006847,6.9e-06,0.15691,0.017
570,93.94,60,16.847,0.20907,0.0006824,6.7e-06,0.16181,0.018
571,89.61,60,16.933,0.20909,0.0006803,6.6e-06,0.15859,0.018
572,90.02,60,16.925,0.20909,0.0006795,6.8e-06,0.15494,0.019
573,92.13,60,16.929,0.20908,0.0006793,7.1e-06,0.15835,0.019
574,91.92,60,17.08,0.20908,0.0006791,7.2e-06,0.16351,0.021
575,91.76,60,17.138,0.20909,0.0006801,7.2e-06,0.1699,0.022
576,95.1,60,17.124,0.20907,0.0006813,7.3e-06,0.1601,0.022
577,96.61,60,17.099,0.20907,0.0006832,7.1e-06,0.16737,0.021
578,97.94,60,17.051,0.20906,0.0006845,6.9e-06,0.16534,0.02
579,96.89,60,17.067,0.20907,0.0006859,6.8e-06,0.16372,0.021
580,98.34,60,17.086,0.20906,0.0006867,7.3e-06,0.16798,0.02
581,96.88,60,17.088,0.20907,0.0006874,7.3e-06,0.17339,0.021
582,98.17,60,17.084,0.20906,0.0006875,6.9e-06,0.16815,0.023
583,97.52,60,16.949,0.20906,0.0006879,6.6e-06,0.15983,0.023
584,96.78,60,16.926,0.20906,0.0006893,6.8e-06,0.1678,0.022
585,96.55,60,16.844,0.20906,0.0006911,6.7e-06,0.16327,0.021
586,97.1,60,16.731,0.20906,0.000693,6.6e-06,0.16761,0.021
587,97.43,60,16.724,0.20906,0.0006946,6.4e-06,0.15998,0.022
588,96.65,60,16.703,0.20906,0.0006961,6.3e-06,0.16098,0.019
589,98.3,60,16.808,0.20905,0.000697,6.8e-06,0.1624,0.019
590,100.38,60,16.816,0.20905,0.0006979,6.8e-06,0.15904,0.019
591,99.45,60,16.912,0.20905,0.0006981,6.9e-06,0.15678,0.02
592,98.63,60,16.864,0.20905,0.0006983,6.9e-06,0.15823,0.022
593,99.9,60,16.942,0.20905,0.000697,6.8e-06,0.15842,0.021
594,97.65,60,16.888,0.20906,0.0006951,6.8e-06,0.16532,0.018
595,96.74,60,16.905,0.20906,0.0006925,6.9e-06,0.15908,0.017
596,97.46,60,17.198,0.20907,0.0006893,7.3e-06,0.15667,0.018
597,93.62,60,17.32,0.20908,0.0006855,7.6e-06,0.15801,0.018
598,92.81,60,17.258,0.20908,0.0006819,7.7e-06,0.15484,0.017
599,88.89,60,17.212,0.2091,0.0006785,7.6e-06,0.15448,0.019
600,90,60,17.243,0.20909,0.0006756,7.4e-06,0.16455,0.018
601,88.12,60,17.143,0.2091,0.0006728,7.7e-06,0.16426,0.016
602,87.21,60,17.146,0.2091,0.0006702,7.5e-06,0.16415,0.017
603,85.63,60,17.041,0.20911,0.0006691,7.5e-06,0.16721,0.018
604,86.58,60,17.02,0.2091,0.0006679,6.7e-06,0.16621,0.019
605,86.03,60,17.076,0.20911,0.0006677,6.5e-06,0.16007,0.02
606,86.26,60,17.003,0.2091,0.0006679,6.5e-06,0.16023,0.02
607,88.96,60,16.939,0.20909,0.0006696,6.2e-06,0.16061,0.021
608,92.41,60,16.908,0.20908,0.0006726,6.4e-06,0.1601,0.024
609,95.29,60,16.941,0.20907,0.0006764,6.4e-06,0.16527,0.022
610,96.83,60,16.884,0.20906,0.0006803,6.5e-06,0.16333,0.02
611,99.57,60,16.943,0.20906,0.0006835,7.1e-06,0.15358,0.019
612,101.19,60,16.944,0.20905,0.0006855,7e-06,0.1521,0.017
613,102.33,60,17.065,0.20905,0.000686,6.5e-06,0.15572,0.017
614,103.67,60,17.113,0.20905,0.0006848,6.6e-06,0.16711,0.017
615,98.82,60,17.102,0.20906,0.0006819,6.2e-06,0.17687,0.017
616,93.86,60,16.963,0.20908,0.0006788,6.1e-06,0.18614,0.017
617,88.71,60,16.984,0.20909,0.0006762,6.7e-06,0.18418,0.018
618,88.59,60,17.079,0.2091,0.0006747,7e-06,0.19079,0.018
619,87.68,60,17.207,0.2091,0.0006746,6.9e-06,0.18657,0.019
620,92.94,60,17.304,0.20908,0.0006757,7.4e-06,0.18903,0.021
621,93.05,60,17.157,0.20908,0.0006775,8.4e-06,0.18894,0.019
622,96.45,60,17.314,0.20907,0.0006805,8.4e-06,0.18312,0.019
623,101.54,60,17.3,0.20906,0.0006836,8.2e-06,0.18847,0.018
624,103.22,60,17.335,0.20905,0.000686,7.9e-06,0.18123,0.02
625,97.73,60,17.316,0.20907,0.0006881,7.6e-06,0.17027,0.02
626,101.67,60,17.284,0.20905,0.0006894,7e-06,0.16928,0.021
627,102.84,60,17.354,0.20905,0.0006903,6.9e-06,0.16793,0.02
628,100.27,60,17.304,0.20906,0.0006905,7.3e-06,0.17133,0.02
629,101.16,60,17.143,0.20905,0.0006897,7.2e-06,0.18584,0.02
630,96.6,60,17.04,0.20907,0.0006894,7e-06,0.19762,0.019
631,94.41,60,17.021,0.20907,0.0006894,6.7e-06,0.20161,0.019
632,94.99,60,16.856,0.20907,0.0006886,7e-06,0.21271,0.019
633,97.92,60,16.924,0.20906,0.0006884,6.7e-06,0.23243,0.019
634,97.54,60,16.999,0.20906,0.0006886,6.8e-06,0.22942,0.02
635,98.79,60,17.071,0.20906,0.00069,7.1e-06,0.20898,0.021
636,99.05,60,17.097,0.20906,0.0006911,7.4e-06,0.19484,0.022
637,96.3,60,17.031,0.20907,0.0006922,8e-06,0.17722,0.022
638,98.12,60,16.973,0.20906,0.0006935,8.5e-06,0.17475,0.021
639,99.33,60,16.965,0.20905,0.0006946,8.5e-06,0.17874,0.022
640,98.68,60,16.934,0.20905,0.0006959,8.4e-06,0.18242,0.023
641,98.84,60,16.941,0.20905,0.0006967,8.5e-06,0.1932,0.024
642,102.8,60,16.982,0.20904,0.000698,8.2e-06,0.19737,0.023
643,100.91,60,16.974,0.20905,0.0006991,7.8e-06,0.20793,0.024
644,102.21,60,16.945,0.20904,0.0007006,7.8e-06,0.20307,0.026
645,102.11,60,16.979,0.20904,0.0007024,8.1e-06,0.19959,0.025
646,104.09,60,17.107,0.20904,0.0007041,8.1e-06,0.20331,0.023
647,101.9,60,17.031,0.20904,0.0007061,7.7e-06,0.20656,0.023
648,104.55,60,17.164,0.20904,0.0007081,7.5e-06,0.21324,0.026
649,106.83,60,17.204,0.20903,0.0007098,7.2e-06,0.20005,0.027
650,108.9,60,17.29,0.20903,0.0007121,7.4e-06,0.19971,0.026
651,108.06,60,17.259,0.20903,0.000715,7.1e-06,0.1973,0.023
652,107.93,60,17.231,0.20903,0.0007173,6.9e-06,0.19762,0.022
653,109.12,60,17.123,0.20902,0.0007186,7e-06,0.19723,0.023
654,106.98,60,17.143,0.20903,0.0007186,6.5e-06,0.20062,0.024
655,106.1,60,17.103,0.20903,0.0007173,6.6e-06,0.20616,0.023
656,103.63,60,17.068,0.20904,0.0007157,7e-06,0.21292,0.022
657,106.22,60,17.229,0.20903,0.0007137,7.5e-06,0.21143,0.023
658,101.44,60,17.052,0.20904,0.0007118,7.6e-06,0.22126,0.024
659,99.47,60,16.92,0.20905,0.000711,7.2e-06,0.22764,0.022
660,97.2,60,16.839,0.20905,0.0007115,7.3e-06,0.22528,0.021
661,101.01,60,16.973,0.20904,0.000712,7.3e-06,0.22169,0.022
662,105.15,60,17.121,0.20903,0.0007111,7.1e-06,0.23013,0.023
663,104.46,60,17.167,0.20904,0.0007106,7.2e-06,0.24021,0.025
664,102.08,60,17.116,0.20904,0.0007089,7.4e-06,0.24412,0.025
665,99.36,60,17.008,0.20905,0.0007079,7.6e-06,0.25126,0.024
666,100.31,60,16.982,0.20905,0.0007072,7.3e-06,0.25374,0.023
667,99.29,60,16.96,0.20905,0.0007065,7.5e-06,0.24981,0.025
668,104.26,60,17.105,0.20904,0.0007077,7.5e-06,0.24007,0.023
669,106.04,60,17.247,0.20903,0.0007087,7.6e-06,0.23757,0.023
670,106.92,60,17.291,0.20903,0.0007097,7.1e-06,0.24585,0.024
671,106.62,60,17.29,0.20903,0.0007108,7.4e-06,0.2423,0.025
672,103.08,60,17.109,0.20904,0.0007117,7.6e-06,0.24238,0.027
673,103.82,60,17.095,0.20904,0.0007132,8.2e-06,0.23288,0.029
674,101.71,60,17.02,0.20904,0.0007149,7.9e-06,0.24,0.028
675,104.8,60,17.08,0.20903,0.0007181,7.3e-06,0.23516,0.027
676,109.15,60,17.137,0.20902,0.0007225,7.4e-06,0.23303,0.029
677,111.88,60,17.044,0.20901,0.0007275,7.6e-06,0.22545,0.03
678,115.9,60,17.001,0.20899,0.0007328,7.4e-06,0.22442,0.029
679,115.05,60,16.934,0.20899,0.0007379,7.6e-06,0.22653,0.027
680,119.22,60,16.947,0.20898,0.0007427,7.6e-06,0.23449,0.03
681,117.92,60,16.927,0.20898,0.0007472,7.2e-06,0.23219,0.032
682,120.48,60,16.98,0.20897,0.0007504,7.1e-06,0.22737,0.03
683,119.95,60,16.967,0.20897,0.0007527,7.4e-06,0.22548,0.029
684,121.47,60,16.947,0.20897,0.0007544,7.8e-06,0.22565,0.029
685,119.9,60,16.872,0.20897,0.0007558,8.2e-06,0.22301,0.026
686,116.65,60,16.79,0.20898,0.0007568,8.1e-06,0.22995,0.024
687,114.47,60,16.815,0.20899,0.0007569,7.6e-06,0.24188,0.026
688,116.24,60,16.853,0.20898,0.0007564,7.8e-06,0.23623,0.026
689,116.33,60,16.941,0.20898,0.0007544,8e-06,0.2358,0.026
690,115.13,60,16.977,0.20899,0.0007526,7.7e-06,0.23494,0.027
691,113.51,60,16.942,0.20899,0.0007509,7.5e-06,0.2435,0.027
692,111.66,60,16.998,0.209,0.0007492,7.3e-06,0.24203,0.026
693,110.45,60,17.045,0.20901,0.0007479,7.3e-06,0.24007,0.027
694,113.5,60,17.243,0.209,0.0007477,7.4e-06,0.24532,0.026
695,116.13,60,17.385,0.209,0.0007481,7.3e-06,0.24322,0.025
696,116.35,60,17.319,0.20899,0.0007494,7.3e-06,0.23647,0.025
697,116.58,60,17.354,0.20899,0.0007504,7.1e-06,0.23412,0.026
698,117.44,60,17.276,0.20899,0.0007516,6.7e-06,0.23837,0.028
699,118.81,60,17.252,0.20898,0.0007519,6.4e-06,0.24448,0.028
700,115.48,60,17.256,0.20899,0.0007532,7.5e-06,0.2507,0.029
701,114.95,60,17.303,0.209,0.0007539,7.5e-06,0.24883,0.03
702,117.17,60,17.194,0.20899,0.0007556,7.3e-06,0.24162,0.03
703,120.33,60,17.133,0.20898,0.0007571,7.2e-06,0.24756,0.028
704,119.52,60,16.975,0.20897,0.000758,7.3e-06,0.2531,0.025
705,116.91,60,16.955,0.20898,0.0007592,7.6e-06,0.25022,0.026
706,117.53,60,17.073,0.20898,0.0007586,7.9e-06,0.25558,0.027
707,113.6,60,17.012,0.20899,0.0007575,8.1e-06,0.25377,0.03
708,115.07,60,17.134,0.20899,0.0007567,7.9e-06,0.25153,0.031
709,114.24,60,17.018,0.20899,0.0007571,7.9e-06,0.25348,0.03
710,114.55,60,16.993,0.20899,0.0007587,8.3e-06,0.25701,0.031
711,116.91,60,17.08,0.20898,0.0007606,8.3e-06,0.25223,0.034
712,120.8,60,17.144,0.20897,0.0007635,7.8e-06,0.25818,0.036
713,120.78,60,17.194,0.20897,0.0007679,7.7e-06,0.25988,0.034
714,126.17,60,17.233,0.20896,0.0007723,7.4e-06,0.26135,0.035
715,127.99,60,17.144,0.20895,0.0007775,7.3e-06,0.26078,0.037
716,128.78,60,17.053,0.20894,0.000783,7.5e-06,0.26288,0.036
717,134.28,60,17.02,0.20892,0.0007869,7.7e-06,0.2641,0.034
718,132.79,60,16.989,0.20892,0.0007905,8.4e-06,0.2586,0.034
719,131.39,60,17.011,0.20893,0.0007928,8.5e-06,0.2608,0.033
720,131.19,60,17.049,0.20893,0.0007941,8.3e-06,0.26133,0.033
721,130.94,60,16.984,0.20893,0.0007943,8.4e-06,0.25985,0.034
722,127.65,60,16.935,0.20894,0.0007945,8.6e-06,0.26381,0.036
723,128.55,60,16.794,0.20893,0.0007945,8e-06,0.26251,0.034
724,124.79,60,16.697,0.20894,0.0007945,7.8e-06,0.26386,0.033
725,126.24,60,16.692,0.20894,0.0007946,7.7e-06,0.26316,0.034
726,123.76,60,16.7,0.20895,0.0007936,7.6e-06,0.25473,0.033
727,123.37,60,16.807,0.20895,0.0007917,7.3e-06,0.25207,0.032
728,124.94,60,16.847,0.20895,0.00079,7.3e-06,0.25043,0.031
729,122.85,60,16.862,0.20895,0.0007876,7.3e-06,0.25432,0.03
730,121.38,60,16.881,0.20896,0.0007847,7.5e-06,0.25676,0.03
731,119.98,60,16.903,0.20897,0.0007812,7.5e-06,0.25479,0.031
732,116.8,60,17.028,0.20898,0.0007784,7.5e-06,0.26022,0.032
733,117.54,60,17.231,0.20898,0.0007764,7.2e-06,0.26021,0.032
734,121.1,60,17.363,0.20897,0.0007746,7.4e-06,0.26602,0.032
735,119.86,60,17.46,0.20898,0.0007747,7.9e-06,0.26649,0.035
736,122.7,60,17.559,0.20897,0.0007749,8e-06,0.26384,0.036
737,123.37,60,17.512,0.20897,0.0007768,8.1e-06,0.25929,0.035
738,122.66,60,17.482,0.20897,0.0007797,8.4e-06,0.26368,0.032
739,126.49,60,17.444,0.20896,0.0007828,8.8e-06,0.25971,0.032
740,131.2,60,17.354,0.20894,0.0007862,8.8e-06,0.25717,0.031
741,132.29,60,17.298,0.20893,0.0007878,9e-06,0.25688,0.028
742,131.52,60,17.228,0.20893,0.0007885,8.8e-06,0.25649,0.031
743,129.31,60,17.11,0.20894,0.0007877,8.6e-06,0.26203,0.031
744,124.33,60,17.055,0.20895,0.0007858,8.2e-06,0.26068,0.031
745,125.09,60,17.03,0.20895,0.000784,8.3e-06,0.25935,0.031
746,121.07,60,17.022,0.20897,0.0007825,8.2e-06,0.26282,0.03
747,122.64,60,16.984,0.20896,0.0007805,8.2e-06,0.26663,0.029
748,115.32,60,16.965,0.20898,0.0007785,8e-06,0.2719,0.03
749,121.48,60,17.098,0.20897,0.0007759,7.8e-06,0.26433,0.031
750,118.74,60,17.191,0.20898,0.0007737,7.6e-06,0.26423,0.029
751,120.58,60,17.127,0.20897,0.000772,7.3e-06,0.26343,0.03
752,116.06,60,17.047,0.20898,0.0007712,7.1e-06,0.26224,0.032
753,114,60,17.011,0.20899,0.0007707,7.3e-06,0.26264,0.031
754,118.26,60,17.13,0.20898,0.0007706,7.3e-06,0.26687,0.031
755,117.85,60,17.082,0.20898,0.0007707,7.6e-06,0.27207,0.029
756,117.99,60,16.966,0.20898,0.0007715,7.9e-06,0.27385,0.029
757,119.63,60,16.95,0.20897,0.0007719,8e-06,0.27296,0.03
758,118.06,60,16.877,0.20897,0.0007712,8e-06,0.27177,0.03
759,114.53,60,16.88,0.20899,0.0007704,7.9e-06,0.27131,0.029
760,115.09,60,16.862,0.20898,0.0007679,7.9e-06,0.2728,0.029
761,114.57,60,16.898,0.20899,0.0007658,7.8e-06,0.28074,0.029
762,112.38,60,17.024,0.209,0.0007639,7.7e-06,0.28101,0.028
763,110.71,60,17.074,0.209,0.0007612,7.9e-06,0.27493,0.028
764,108.64,60,16.933,0.20901,0.0007591,7.9e-06,0.26946,0.03
765,113.92,60,17.029,0.20899,0.000758,8e-06,0.27708,0.032
766,112.76,60,17.073,0.209,0.0007583,7.6e-06,0.27736,0.032
767,116.75,60,17.111,0.20899,0.0007602,7.4e-06,0.28235,0.031
768,117.34,60,17.233,0.20899,0.0007633,7.1e-06,0.28507,0.034
769,120.52,60,17.23,0.20897,0.0007686,6.9e-06,0.28178,0.035
770,123.91,60,17.247,0.20896,0.0007734,6.8e-06,0.28005,0.033
771,128.63,60,17.249,0.20895,0.0007778,7.1e-06,0.28048,0.031
772,131.03,60,17.174,0.20894,0.000783,7.4e-06,0.27672,0.032
773,130.47,60,17.102,0.20894,0.0007868,7.6e-06,0.2749,0.032
774,132.9,60,17.1,0.20893,0.0007893,8e-06,0.27808,0.032
775,130.54,60,16.985,0.20893,0.0007895,8.1e-06,0.27615,0.033
776,129.8,60,16.947,0.20893,0.0007895,8e-06,0.2759,0.033
777,125.81,60,16.969,0.20895,0.0007881,7.9e-06,0.27641,0.034
778,123.16,60,16.888,0.20895,0.0007863,8.5e-06,0.28018,0.035
779,123.42,60,16.948,0.20895,0.0007858,8.7e-06,0.2767,0.034
780,120.95,60,16.792,0.20896,0.0007857,8.8e-06,0.28333,0.033
781,123.98,60,16.829,0.20895,0.0007869,9.1e-06,0.28681,0.033
782,123.85,60,16.868,0.20895,0.0007881,9.1e-06,0.2854,0.034
783,127.8,60,16.975,0.20894,0.0007898,8.6e-06,0.28571,0.034
784,126.43,60,16.876,0.20894,0.0007912,8.4e-06,0.28042,0.034
785,126.48,60,16.95,0.20894,0.0007915,8.5e-06,0.27873,0.032
786,129.05,60,17.054,0.20894,0.0007921,8.6e-06,0.27564,0.032
787,126.39,60,17,0.20895,0.0007907,8.7e-06,0.28437,0.032
788,124.62,60,17.053,0.20895,0.0007891,9e-06,0.2769,0.031
789,120.53,60,16.98,0.20896,0.0007867,8.9e-06,0.28262,0.034
790,118.73,60,17.147,0.20897,0.0007843,8.9e-06,0.28569,0.037
791,119.39,60,17.129,0.20897,0.0007823,9.4e-06,0.28397,0.034
792,118.94,60,17.122,0.20897,0.0007817,9.5e-06,0.28239,0.031
793,119.2,60,17.124,0.20897,0.0007821,9.6e-06,0.28708,0.03
794,124.09,60,17.304,0.20896,0.0007828,9.2e-06,0.2836,0.031
795,126.44,60,17.318,0.20895,0.0007836,8.9e-06,0.27665,0.029
796,127.8,60,17.288,0.20895,0.0007837,8.9e-06,0.27933,0.029
797,125.6,60,17.287,0.20896,0.000783,9.1e-06,0.28423,0.03
798,123.98,60,17.212,0.20896,0.0007806,8.9e-06,0.28687,0.032
799,121.46,60,17.197,0.20897,0.0007771,8.7e-06,0.28152,0.033
800,117.78,60,17.154,0.20898,0.0007746,8.9e-06,0.27749,0.032
801,116.84,60,17.169,0.20898,0.0007735,8.8e-06,0.28968,0.033
802,118.37,60,17.086,0.20898,0.0007739,8.5e-06,0.28734,0.033
803,117.49,60,17.073,0.20898,0.0007746,8.5e-06,0.29129,0.034
804,119.99,60,16.989,0.20897,0.0007757,8.4e-06,0.2884,0.034
805,121.17,60,16.864,0.20896,0.0007772,8.5e-06,0.2853,0.033
806,124.73,60,16.902,0.20895,0.0007794,8.1e-06,0.28495,0.031
807,124.39,60,16.96,0.20895,0.0007812,8.1e-06,0.28088,0.031
808,124.09,60,17.03,0.20896,0.0007815,7.7e-06,0.29053,0.031
809,124.87,60,16.933,0.20895,0.0007805,7.7e-06,0.28593,0.033
810,121.72,60,16.937,0.20896,0.0007793,7.7e-06,0.28354,0.034
811,122.6,60,16.979,0.20896,0.0007776,7.8e-06,0.28581,0.035
812,121.36,60,16.975,0.20896,0.0007758,7.9e-06,0.28278,0.035
813,116.7,60,16.971,0.20898,0.0007749,8.2e-06,0.28758,0.032
814,118.14,60,16.956,0.20897,0.0007743,8.4e-06,0.28478,0.032
815,121.31,60,17.098,0.20897,0.0007734,8.4e-06,0.28881,0.031
816,118.36,60,16.998,0.20898,0.0007711,8.2e-06,0.29979,0.03
817,115.5,60,17.008,0.20899,0.000768,8.7e-06,0.30514,0.029
818,114.07,60,16.964,0.20899,0.0007645,8.9e-06,0.29788,0.029
819,114.19,60,17.095,0.20899,0.0007617,8.8e-06,0.29677,0.03
820,112.51,60,17.21,0.209,0.0007591,8.5e-06,0.2944,0.03
821,109.41,60,17.15,0.20901,0.0007557,8.6e-06,0.28834,0.03
822,111.15,60,17.249,0.20901,0.0007535,8.4e-06,0.30978,0.03
823,112.1,60,17.159,0.209,0.0007517,8.4e-06,0.30178,0.03
824,108.18,60,17.107,0.20901,0.0007505,8.5e-06,0.30136,0.029
825,107.14,60,16.898,0.20901,0.0007492,8.8e-06,0.29906,0.031
826,110.22,60,16.881,0.209,0.000749,8.8e-06,0.29836,0.031
827,108.85,60,16.817,0.20901,0.0007494,8.9e-06,0.29553,0.031
828,110.5,60,16.824,0.209,0.0007507,9.1e-06,0.2933,0.03
829,112.67,60,16.702,0.20899,0.0007527,9e-06,0.2995,0.031
830,110.43,60,16.476,0.20899,0.0007556,8.9e-06,0.29182,0.032
831,113.22,60,16.479,0.20898,0.0007578,8.6e-06,0.30186,0.032
832,114.91,60,16.524,0.20898,0.0007591,8.7e-06,0.29052,0.03
833,115.05,60,16.719,0.20898,0.0007597,9e-06,0.28968,0.03
834,115.91,60,16.814,0.20898,0.0007599,9.1e-06,0.29763,0.033
835,115.63,60,16.915,0.20898,0.0007597,9.4e-06,0.30947,0.035
836,117.53,60,17.058,0.20898,0.0007584,9.8e-06,0.30744,0.036
837,116.4,60,17.091,0.20899,0.000758,9.8e-06,0.30681,0.033
838,115.07,60,17.115,0.20899,0.0007587,9.7e-06,0.30853,0.03
839,115.01,60,17.218,0.20899,0.0007599,9.6e-06,0.29431,0.031
840,118.98,60,17.364,0.20898,0.0007611,9.5e-06,0.28347,0.031
841,122.19,60,17.408,0.20897,0.0007622,9.6e-06,0.28906,0.029
842,120.55,60,17.351,0.20898,0.0007622,9.2e-06,0.29472,0.031
843,114.81,60,17.136,0.20899,0.0007613,9.2e-06,0.3023,0.031
844,114.36,60,17.068,0.20899,0.0007598,9.1e-06,0.29722,0.031
845,114.41,60,17.014,0.20899,0.000759,9e-06,0.29241,0.032
846,112.21,60,16.891,0.209,0.0007579,9e-06,0.29526,0.031
847,109.3,60,16.873,0.209,0.0007568,9e-06,0.29398,0.029
848,110.18,60,16.922,0.209,0.000755,9e-06,0.29309,0.027
849,110.87,60,16.971,0.209,0.0007521,8.9e-06,0.29976,0.029
850,109.81,60,16.915,0.20901,0.0007487,9.1e-06,0.30457,0.029
851,107.51,60,16.884,0.20901,0.0007441,9.2e-06,0.30233,0.027
852,105.21,60,16.94,0.20902,0.0007398,9.1e-06,0.30308,0.027
853,105.46,60,17.086,0.20903,0.0007368,9.4e-06,0.31047,0.03
854,102.69,60,17.142,0.20904,0.0007339,9.4e-06,0.30464,0.031
855,101.51,60,17.346,0.20904,0.0007331,9.1e-06,0.29694,0.031
856,104.95,60,17.361,0.20903,0.0007336,8.8e-06,0.299,0.029
857,108.66,60,17.277,0.20902,0.0007358,8.6e-06,0.30203,0.029
858,112.36,60,17.286,0.20901,0.0007383,8.2e-06,0.3185,0.029
859,113.95,60,17.273,0.209,0.0007414,7.9e-06,0.3108,0.03
860,118.91,60,17.349,0.20899,0.0007449,7.8e-06,0.30753,0.03
861,117.46,60,17.344,0.20899,0.0007483,7.9e-06,0.30266,0.03
862,118.79,60,17.325,0.20899,0.0007511,8.4e-06,0.30478,0.029
863,119.2,60,17.236,0.20898,0.0007542,8.5e-06,0.30439,0.028
864,120.07,60,17.285,0.20898,0.000756,8.4e-06,0.29923,0.028
865,116.31,60,17.095,0.20899,0.000757,8.7e-06,0.29059,0.029
866,119.89,60,17.119,0.20898,0.0007581,8.6e-06,0.28869,0.032
867,118.39,60,17.147,0.20898,0.0007597,8.6e-06,0.29382,0.033
868,122.4,60,16.975,0.20896,0.0007619,9.2e-06,0.30418,0.031
869,116.82,60,16.807,0.20898,0.0007654,9.3e-06,0.30774,0.03
870,122.19,60,16.799,0.20896,0.0007694,8.8e-06,0.30699,0.032
871,122.58,60,16.814,0.20896,0.0007735,8.8e-06,0.30157,0.03
872,125.61,60,16.72,0.20894,0.0007763,9.3e-06,0.30152,0.029
873,125.72,60,16.807,0.20894,0.0007772,8.9e-06,0.30247,0.027
874,125.45,60,16.793,0.20895,0.0007768,9.4e-06,0.32378,0.029
875,124.89,60,16.863,0.20895,0.0007749,9.9e-06,0.3121,0.03
876,119.57,60,16.739,0.20896,0.0007722,9.5e-06,0.30038,0.031
877,117.02,60,16.811,0.20897,0.0007698,9.2e-06,0.30825,0.033
878,113.88,60,16.967,0.20899,0.000768,9.2e-06,0.31016,0.032
879,115.73,60,17.024,0.20898,0.0007677,9.2e-06,0.30465,0.03
880,117.76,60,17.004,0.20898,0.000768,9.3e-06,0.3057,0.029
881,121.58,60,17,0.20896,0.0007686,9e-06,0.31017,0.03
882,119.63,60,17.1,0.20897,0.0007695,8.7e-06,0.30546,0.03
883,119.92,60,16.976,0.20897,0.0007696,8.4e-06,0.3,0.028
884,118.36,60,16.897,0.20897,0.0007696,7.9e-06,0.30007,0.028
885,118.15,60,16.946,0.20898,0.0007687,7.5e-06,0.30267,0.028
886,119.1,60,17.153,0.20898,0.0007683,7.8e-06,0.2982,0.028
887,119.7,60,17.208,0.20898,0.0007671,8.2e-06,0.3003,0.025
888,118.94,60,17.098,0.20898,0.0007652,8.3e-06,0.29817,0.026
889,115.69,60,17.096,0.20899,0.0007622,8.3e-06,0.29582,0.028
890,113.87,60,17.014,0.20899,0.0007599,8.2e-06,0.29545,0.028
891,112.38,60,16.985,0.209,0.0007579,8.1e-06,0.29198,0.024
892,109,60,16.929,0.20901,0.0007562,8.2e-06,0.28524,0.022
893,110.38,60,17.113,0.20901,0.0007542,8.2e-06,0.2755,0.022
894,109.15,60,17.106,0.20901,0.0007513,8.7e-06,0.2769,0.025
895,106.54,60,17.019,0.20902,0.0007481,9.3e-06,0.27926,0.025
896,107.34,60,16.882,0.20901,0.0007436,9.4e-06,0.28485,0.027
897,101.65,60,16.799,0.20903,0.0007386,9.8e-06,0.29079,0.026
898,102.54,60,16.918,0.20903,0.0007342,9.9e-06,0.28565,0.026
899,96.44,60,16.937,0.20905,0.0007323,1.03e-05,0.29612,0.028
900,100.81,60,17.009,0.20904,0.0007309,1.05e-05,0.30258,0.029
901,102.4,60,17.09,0.20904,0.0007308,1.04e-05,0.30221,0.027
902,104.91,60,17.094,0.20903,0.000732,1.01e-05,0.30552,0.026
903,107.08,60,17.008,0.20902,0.0007355,1.01e-05,0.29989,0.026
904,109.24,60,17.107,0.20901,0.0007389,9.9e-06,0.30178,0.025
905,116.8,60,17.158,0.20899,0.000743,1.02e-05,0.28891,0.024
906,116.9,60,17.272,0.20899,0.0007459,9.7e-06,0.28647,0.024
907,116.74,60,17.335,0.20899,0.0007478,9.4e-06,0.28903,0.025
908,115.88,60,17.348,0.209,0.0007478,9.1e-06,0.28959,0.025
909,119.21,60,17.316,0.20898,0.0007469,8.8e-06,0.28985,0.026
910,113.61,60,17.348,0.209,0.0007454,8.7e-06,0.29227,0.027
911,111.27,60,17.354,0.20901,0.0007439,8.9e-06,0.29008,0.026
912,112.11,60,17.358,0.20901,0.000742,9.2e-06,0.29247,0.024
913,110.54,60,17.485,0.20902,0.0007409,9.2e-06,0.28801,0.023
914,111.31,60,17.523,0.20902,0.0007392,8.6e-06,0.29103,0.027
915,108.64,60,17.493,0.20902,0.000738,8.5e-06,0.29042,0.027
916,109.75,60,17.47,0.20902,0.0007369,9.1e-06,0.29064,0.026
917,106.3,60,17.409,0.20903,0.0007363,9.1e-06,0.29338,0.026
918,107.54,60,17.298,0.20902,0.0007357,9.3e-06,0.29927,0.027
919,110.21,60,17.337,0.20902,0.0007354,9.5e-06,0.30089,0.03
920,112.33,60,17.228,0.20901,0.0007361,9.4e-06,0.2986,0.029
921,111.48,60,17.061,0.20901,0.0007368,9.1e-06,0.29056,0.024
922,111.54,60,16.984,0.209,0.000738,9.2e-06,0.28289,0.025
923,109.69,60,16.679,0.209,0.0007393,9.6e-06,0.28202,0.026
924,110.5,60,16.556,0.209,0.0007403,9.5e-06,0.28751,0.025
925,108.57,60,16.536,0.209,0.0007419,9.7e-06,0.28874,0.025
926,108.42,60,16.533,0.209,0.0007439,1e-05,0.28776,0.026
927,110.97,60,16.465,0.20899,0.0007462,9.8e-06,0.29246,0.025
928,112.89,60,16.54,0.20899,0.0007484,9.8e-06,0.29078,0.024
929,113.96,60,16.512,0.20898,0.0007506,9.6e-06,0.28688,0.025
930,117.14,60,16.591,0.20897,0.0007522,9.6e-06,0.29852,0.027
931,115.26,60,16.742,0.20898,0.0007522,9.7e-06,0.29828,0.025
932,115.39,60,16.851,0.20898,0.0007531,9.4e-06,0.29031,0.025
933,112.83,60,17.02,0.209,0.000754,9.3e-06,0.28795,0.024
934,114.3,60,17.141,0.20899,0.0007542,9.3e-06,0.29208,0.023
935,113.5,60,17.16,0.209,0.0007532,8.9e-06,0.29406,0.023
936,114.03,60,17.104,0.209,0.0007511,8.5e-06,0.29176,0.023
937,114.51,60,17.105,0.20899,0.0007494,8.5e-06,0.29054,0.024
938,112.33,60,17.116,0.209,0.0007468,8.6e-06,0.28711,0.025
939,111.91,60,17.145,0.209,0.0007442,8.7e-06,0.28325,0.025
940,106.58,60,17.111,0.20902,0.0007418,9e-06,0.28304,0.024
941,110.61,60,17.108,0.20901,0.0007392,9.3e-06,0.27783,0.023
942,110.26,60,17.191,0.20901,0.0007372,9.3e-06,0.29352,0.024
943,108.43,60,17.173,0.20902,0.0007349,9.2e-06,0.2943,0.024
944,106.08,60,17.219,0.20903,0.0007335,9.4e-06,0.28823,0.022
945,107.68,60,17.321,0.20902,0.000732,9.6e-06,0.28342,0.022
946,108.65,60,17.423,0.20902,0.00073,9.4e-06,0.27923,0.025
947,107.89,60,17.446,0.20903,0.0007287,9.5e-06,0.2871,0.024
948,105.81,60,17.424,0.20903,0.0007261,9.6e-06,0.2975,0.023
949,102.62,60,17.304,0.20904,0.0007239,9.5e-06,0.29378,0.024
950,102.8,60,17.202,0.20904,0.0007222,9.5e-06,0.28858,0.025
951,104.03,60,17.208,0.20904,0.0007208,9.4e-06,0.28896,0.023
952,105.35,60,17.156,0.20903,0.0007206,9.6e-06,0.28908,0.024
953,100.2,60,17.156,0.20905,0.0007216,9.6e-06,0.28991,0.025
954,102.87,60,17.096,0.20904,0.0007218,9.8e-06,0.29176,0.025
955,104.86,60,16.995,0.20903,0.0007218,9.5e-06,0.28154,0.024
956,106.36,60,17.045,0.20902,0.0007211,9.7e-06,0.29649,0.025
957,102.79,60,17.086,0.20904,0.0007206,1.01e-05,0.30964,0.024
958,104.29,60,17.034,0.20903,0.0007196,1.03e-05,0.29467,0.025
959,102.67,60,17.086,0.20904,0.0007186,1.03e-05,0.29185,0.025
960,104.05,60,17.123,0.20903,0.0007181,1.11e-05,0.29224,0.025
961,99.55,60,17.035,0.20905,0.0007179,1.13e-05,0.29391,0.024
962,100.1,60,16.951,0.20904,0.0007179,1.12e-05,0.3024,0.023
963,102.54,60,17.046,0.20904,0.0007179,1.12e-05,0.3002,0.023
964,102.23,60,16.947,0.20904,0.0007177,1.09e-05,0.29869,0.024
965,102.74,60,16.984,0.20904,0.0007178,1.11e-05,0.29539,0.024
966,101.93,60,16.726,0.20903,0.0007177,1.14e-05,0.2918,0.024
967,102.28,60,16.733,0.20903,0.0007179,1.1e-05,0.29175,0.023
968,103,60,16.767,0.20903,0.0007188,1.06e-05,0.29819,0.024
969,104.02,60,16.797,0.20903,0.0007197,1.04e-05,0.29899,0.025
970,104.84,60,16.884,0.20903,0.0007198,1.06e-05,0.29571,0.022
971,106.18,60,16.853,0.20902,0.0007199,1.06e-05,0.29133,0.022
972,104.98,60,16.84,0.20903,0.000719,1.1e-05,0.29231,0.023
973,102.34,60,16.754,0.20903,0.0007176,1.12e-05,0.29714,0.026
974,101.09,60,16.761,0.20904,0.0007152,1.14e-05,0.29503,0.027
975,98.79,60,16.788,0.20905,0.000713,1.13e-05,0.29109,0.025
976,95.99,60,16.964,0.20906,0.0007113,1.12e-05,0.29404,0.025
977,96.46,60,16.884,0.20906,0.0007098,1.11e-05,0.29181,0.026
978,95.57,60,16.831,0.20906,0.0007091,1.12e-05,0.2944,0.027
979,97.12,60,16.89,0.20905,0.0007084,1.13e-05,0.29538,0.025
980,97.79,60,16.825,0.20905,0.000708,1.12e-05,0.3004,0.024
981,100.79,60,16.969,0.20904,0.000708,1.09e-05,0.30378,0.026
982,103.52,60,17.075,0.20904,0.0007089,1.1e-05,0.30135,0.024
983,102.35,60,17.188,0.20904,0.0007081,1.1e-05,0.31004,0.025
984,102.05,60,17.288,0.20905,0.0007082,1.12e-05,0.30044,0.022
985,101.64,60,17.359,0.20905,0.000708,1.13e-05,0.2977,0.023
986,102.04,60,17.282,0.20905,0.000708,1.15e-05,0.31271,0.026
987,100.38,60,17.296,0.20905,0.0007078,1.18e-05,0.30684,0.026
988,103.92,60,17.36,0.20904,0.0007082,1.19e-05,0.30509,0.023
989,104.69,60,17.372,0.20904,0.0007084,1.15e-05,0.29575,0.02
990,102.92,60,17.377,0.20904,0.0007091,1.08e-05,0.28271,0.02
991,105.17,60,17.341,0.20904,0.000709,1.07e-05,0.28017,0.022
992,106.23,60,17.375,0.20903,0.0007081,1.1e-05,0.2887,0.024
993,101.37,60,17.234,0.20905,0.000707,1.15e-05,0.28676,0.024
994,99.86,60,17.174,0.20905,0.000706,1.19e-05,0.28086,0.022
995,99.95,60,17.093,0.20905,0.0007053,1.23e-05,0.29159,0.023
996,95.98,60,17.151,0.20906,0.0007045,1.25e-05,0.30625,0.024
997,99.53,60,17.305,0.20905,0.000704,1.24e-05,0.30981,0.026
998,100.07,60,17.253,0.20905,0.0007042,1.19e-05,0.30949,0.025
999,99.42,60,17.201,0.20905,0.0007039,1.18e-05,0.30844,0.026
1000,99.19,60,17.239,0.20905,0.0007046,1.16e-05,0.30721,0.024
1001,102.94,60,17.221,0.20904,0.0007052,1.15e-05,0.30684,0.023
1002,101.12,60,17.005,0.20904,0.0007061,1.13e-05,0.3026,0.022
1003,98.87,60,17.013,0.20905,0.0007071,1.1e-05,0.29492,0.019
1004,101.44,60,16.993,0.20904,0.0007084,1.18e-05,0.28613,0.018
1005,100.14,60,17.007,0.20905,0.0007092,1.2e-05,0.28651,0.021
1006,103.87,60,17.035,0.20903,0.0007089,1.19e-05,0.28664,0.021
1007,100.99,60,16.938,0.20904,0.0007083,1.2e-05,0.28671,0.021
1008,100.84,60,17.015,0.20904,0.0007077,1.19e-05,0.28402,0.02
1009,99.25,60,16.93,0.20905,0.0007071,1.16e-05,0.28772,0.021
1010,101.55,60,16.893,0.20904,0.0007072,1.13e-05,0.28741,0.022
1011,99.9,60,16.849,0.20904,0.0007075,1.15e-05,0.28771,0.021
1012,101.9,60,16.917,0.20904,0.0007091,1.13e-05,0.29272,0.022
1013,102.74,60,16.806,0.20903,0.0007115,1.16e-05,0.29336,0.023
1014,102.78,60,16.78,0.20903,0.0007148,1.23e-05,0.29347,0.024
1015,103.84,60,16.813,0.20903,0.0007176,1.22e-05,0.29005,0.025
1016,110.21,60,16.846,0.20901,0.0007207,1.2e-05,0.29116,0.024
1017,107.69,60,16.806,0.20901,0.0007239,1.23e-05,0.28587,0.02
1018,111.54,60,16.819,0.209,0.000727,1.17e-05,0.28247,0.019
1019,113.27,60,16.93,0.209,0.0007295,1.21e-05,0.28522,0.019
1020,112.71,60,16.947,0.209,0.0007305,1.22e-05,0.28264,0.019
1021,112.05,60,16.932,0.209,0.0007301,1.2e-05,0.27887,0.02
1022,108.09,60,16.98,0.20902,0.0007271,1.21e-05,0.27985,0.021
1023,106.13,60,17.127,0.20903,0.0007228,1.2e-05,0.28083,0.02
1024,103.85,60,17.168,0.20903,0.0007184,1.16e-05,0.28458,0.019
1025,97.81,60,17.182,0.20906,0.0007137,1.15e-05,0.28465,0.021
1026,96.64,60,17.186,0.20906,0.00071,1.16e-05,0.29006,0.022
1027,98.54,60,17.285,0.20906,0.0007075,1.17e-05,0.28102,0.022
1028,98.23,60,17.288,0.20906,0.0007052,1.18e-05,0.28387,0.02
1029,94.53,60,17.305,0.20907,0.0007038,1.21e-05,0.2835,0.021
1030,96.05,60,17.339,0.20907,0.0007031,1.22e-05,0.27924,0.019
1031,100.32,60,17.405,0.20905,0.0007032,1.21e-05,0.28468,0.021
1032,99.71,60,17.474,0.20906,0.0007029,1.2e-05,0.2915,0.021
1033,98.55,60,17.471,0.20906,0.0007018,1.22e-05,0.29108,0.02
1034,97.92,60,17.457,0.20906,0.0007007,1.24e-05,0.28552,0.02
1035,97.8,60,17.319,0.20906,0.0006995,1.25e-05,0.2844,0.021
1036,97.23,60,17.168,0.20906,0.0006984,1.22e-05,0.28445,0.021
1037,95.47,60,17.118,0.20907,0.0006976,1.25e-05,0.28803,0.021
1038,94.26,60,17.066,0.20907,0.0006964,1.25e-05,0.28746,0.019
1039,94.45,60,17.04,0.20907,0.0006954,1.24e-05,0.27537,0.018
1040,96.95,60,16.914,0.20906,0.0006944,1.22e-05,0.27773,0.019
1041,93.91,60,16.841,0.20907,0.0006945,1.22e-05,0.28264,0.019
1042,93.57,60,16.751,0.20907,0.0006944,1.26e-05,0.27868,0.021
1043,94.83,60,16.729,0.20906,0.0006957,1.28e-05,0.27576,0.024
1044,99.23,60,16.775,0.20905,0.000698,1.28e-05,0.27382,0.026
1045,100.4,60,16.76,0.20904,0.0007007,1.29e-05,0.27517,0.028
1046,101.34,60,16.772,0.20904,0.0007036,1.29e-05,0.27328,0.026
1047,102.44,60,16.764,0.20903,0.0007054,1.25e-05,0.27207,0.024
1048,103.12,60,16.77,0.20903,0.0007067,1.26e-05,0.27357,0.024
1049,103.27,60,16.746,0.20903,0.0007061,1.33e-05,0.27651,0.023
1050,102.33,60,16.682,0.20903,0.000706,1.36e-05,0.27135,0.023
1051,103.1,60,16.839,0.20903,0.0007049,1.37e-05,0.26615,0.023
1052,100.7,60,16.957,0.20904,0.0007039,1.39e-05,0.26779,0.025
1053,99.68,60,16.956,0.20905,0.0007041,1.4e-05,0.27281,0.025
1054,102.56,60,17,0.20904,0.0007032,1.43e-05,0.26701,0.025
1055,100.1,60,17.12,0.20905,0.0007027,1.42e-05,0.26594,0.025
1056,98.99,60,17.189,0.20905,0.0007014,1.42e-05,0.26947,0.029
1057,100.94,60,17.216,0.20905,0.0006995,1.42e-05,0.2671,0.027
1058,97.56,60,17.268,0.20906,0.0006981,1.43e-05,0.2711,0.025
1059,98.91,60,17.352,0.20906,0.0006963,1.42e-05,0.26631,0.024
1060,100.75,60,17.532,0.20906,0.0006933,1.42e-05,0.26451,0.026
1061,98.23,60,17.491,0.20906,0.0006906,1.42e-05,0.26529,0.025
1062,95.16,60,17.485,0.20907,0.0006877,1.42e-05,0.26839,0.026
1063,94.19,60,17.487,0.20908,0.0006845,1.42e-05,0.27049,0.024
1064,90.34,60,17.433,0.20909,0.0006813,1.43e-05,0.26811,0.023
1065,91.25,60,17.387,0.20909,0.0006798,1.43e-05,0.2717,0.024
1066,92.65,60,17.344,0.20908,0.0006798,1.43e-05,0.2673,0.025
1067,90.12,60,17.309,0.20909,0.0006794,1.43e-05,0.26506,0.028
1068,91.05,60,17.263,0.20909,0.0006794,1.42e-05,0.26691,0.027
1069,91.43,60,17.062,0.20908,0.0006808,1.45e-05,0.26729,0.025
1070,96.71,60,17.09,0.20906,0.0006831,1.44e-05,0.26985,0.024
1071,96.18,60,16.998,0.20906,0.0006857,1.43e-05,0.26997,0.026
1072,96.23,60,16.786,0.20906,0.0006873,1.45e-05,0.27053,0.026
1073,95.76,60,16.793,0.20906,0.0006885,1.45e-05,0.26398,0.024
1074,98.29,60,16.705,0.20905,0.0006902,1.46e-05,0.25978,0.024
1075,98.18,60,16.695,0.20905,0.0006912,1.42e-05,0.26002,0.023
1076,98.62,60,16.784,0.20905,0.0006914,1.4e-05,0.25975,0.022
1077,99.36,60,16.806,0.20905,0.0006914,1.36e-05,0.25811,0.023
1078,96.66,60,16.917,0.20906,0.0006906,1.4e-05,0.2553,0.021
1079,97.56,60,17.145,0.20906,0.0006905,1.38e-05,0.25618,0.023
1080,96.65,60,17.178,0.20906,0.0006892,1.34e-05,0.25883,0.025
1081,98,60,17.269,0.20906,0.0006877,1.32e-05,0.25731,0.024
1082,100.18,60,17.412,0.20906,0.0006856,1.34e-05,0.25798,0.024
1083,95.92,60,17.473,0.20907,0.0006843,1.32e-05,0.25669,0.024
1084,93.35,60,17.436,0.20908,0.0006823,1.34e-05,0.25662,0.023
1085,91.48,60,17.441,0.20909,0.0006807,1.36e-05,0.25741,0.02
1086,94.26,60,17.433,0.20908,0.0006785,1.36e-05,0.25975,0.021
1087,90.5,60,17.352,0.20909,0.0006755,1.34e-05,0.26823,0.025
1088,86.58,60,17.174,0.2091,0.0006731,1.39e-05,0.26451,0.023
1089,85.75,60,17.023,0.2091,0.0006713,1.43e-05,0.25927,0.024
1090,83.32,60,16.875,0.20911,0.0006712,1.43e-05,0.26141,0.024
1091,88.6,60,16.828,0.20909,0.0006729,1.41e-05,0.25873,0.022
1092,88.76,60,16.764,0.20908,0.0006752,1.4e-05,0.25616,0.021
1093,93.53,60,16.704,0.20907,0.0006776,1.4e-05,0.25642,0.024
1094,97.04,60,16.897,0.20906,0.0006798,1.45e-05,0.26035,0.023
1095,99.67,60,16.89,0.20905,0.0006804,1.48e-05,0.25851,0.022
1096,95.1,60,16.798,0.20906,0.00068,1.46e-05,0.25397,0.024
1097,94.34,60,16.909,0.20907,0.0006783,1.48e-05,0.25154,0.026
1098,90.51,60,16.963,0.20908,0.0006761,1.49e-05,0.25264,0.023
1099,91.63,60,17.015,0.20908,0.000674,1.48e-05,0.25301,0.022
1100,87.6,60,17.107,0.20909,0.0006724,1.47e-05,0.25491,0.022
1101,85.44,60,17.049,0.2091,0.0006715,1.4e-05,0.25616,0.023
1102,90.24,60,16.99,0.20908,0.0006719,1.38e-05,0.25358,0.023
1103,89.2,60,17.013,0.20909,0.0006743,1.37e-05,0.25715,0.022
1104,93.84,60,17.027,0.20907,0.0006765,1.38e-05,0.256,0.022
1105,93.89,60,17.144,0.20907,0.0006788,1.38e-05,0.25643,0.021
1106,96.41,60,17.21,0.20907,0.00068,1.41e-05,0.25857,0.021
1107,95.55,60,17.149,0.20907,0.0006806,1.45e-05,0.25077,0.022
1108,99.33,60,17.234,0.20906,0.00068,1.46e-05,0.24922,0.022
1109,95.26,60,17.238,0.20907,0.0006777,1.43e-05,0.25078,0.022
1110,94.75,60,17.27,0.20907,0.0006744,1.44e-05,0.25815,0.023
1111,92.08,60,17.333,0.20908,0.0006714,1.44e-05,0.25593,0.024
1112,89.3,60,17.467,0.2091,0.0006679,1.42e-05,0.25608,0.023
1113,88.38,60,17.468,0.2091,0.0006656,1.39e-05,0.26206,0.021
1114,88.59,60,17.309,0.2091,0.0006646,1.36e-05,0.25332,0.02
1115,86.33,60,17.257,0.2091,0.0006646,1.41e-05,0.25122,0.02
1116,86.91,60,17.203,0.2091,0.0006647,1.44e-05,0.24845,0.022
1117,92.95,60,17.32,0.20908,0.0006646,1.44e-05,0.24847,0.022
1118,94.03,60,17.301,0.20908,0.0006647,1.43e-05,0.2482,0.021
1119,89.37,60,17.266,0.20909,0.0006638,1.41e-05,0.24794,0.023
1120,87.64,60,17.216,0.2091,0.0006627,1.41e-05,0.24741,0.025
1121,87.34,60,17.22,0.2091,0.000662,1.43e-05,0.2492,0.024
1122,87.82,60,17.175,0.2091,0.0006628,1.49e-05,0.249,0.023
1123,91.28,60,17.181,0.20909,0.0006643,1.57e-05,0.24547,0.021
1124,92.67,60,17.202,0.20908,0.0006668,1.58e-05,0.24712,0.02
1125,93.32,60,17.111,0.20908,0.0006682,1.6e-05,0.24622,0.02
1126,92.76,60,17.174,0.20908,0.0006697,1.61e-05,0.25064,0.018
1127,91.01,60,17.112,0.20908,0.0006689,1.6e-05,0.25134,0.02
1128,90.79,60,17.07,0.20908,0.0006667,1.56e-05,0.24984,0.023
1129,88.69,60,17.143,0.20909,0.0006637,1.53e-05,0.25484,0.023
1130,85.68,60,17.096,0.2091,0.0006608,1.46e-05,0.25202,0.022
1131,82.14,60,17.079,0.20911,0.0006591,1.46e-05,0.26337,0.022
1132,82.27,60,16.989,0.20911,0.0006581,1.46e-05,0.26538,0.024
1133,80.67,60,16.919,0.20912,0.0006579,1.45e-05,0.2506,0.024
1134,82.79,60,16.909,0.20911,0.000658,1.39e-05,0.24926,0.023
1135,84.18,60,16.95,0.20911,0.0006586,1.37e-05,0.24915,0.021
1136,86.98,60,16.907,0.2091,0.0006593,1.42e-05,0.24999,0.022
1137,86.96,60,16.886,0.2091,0.0006592,1.41e-05,0.2585,0.025
1138,86.35,60,16.843,0.2091,0.0006579,1.36e-05,0.25331,0.024
1139,87.64,60,16.82,0.20909,0.0006573,1.32e-05,0.24554,0.023
1140,85.92,60,16.845,0.2091,0.0006569,1.28e-05,0.24517,0.021
1141,85.85,60,16.892,0.2091,0.0006569,1.27e-05,0.24698,0.023
1142,84.65,60,16.997,0.20911,0.0006582,1.28e-05,0.24874,0.024
1143,89.09,60,17.097,0.20909,0.0006597,1.27e-05,0.24559,0.024
1144,88.64,60,17.2,0.2091,0.0006615,1.29e-05,0.24188,0.024
1145,93.14,60,17.125,0.20908,0.0006636,1.34e-05,0.24506,0.023
1146,93.37,60,17.077,0.20908,0.0006645,1.4e-05,0.2466,0.022
1147,95,60,17.12,0.20907,0.0006645,1.48e-05,0.24477,0.021
1148,89.45,60,17.161,0.20909,0.0006633,1.5e-05,0.2501,0.022
1149,89.43,60,17.097,0.20909,0.0006611,1.5e-05,0.25256,0.023
1150,86.63,60,17.087,0.2091,0.0006581,1.55e-05,0.25409,0.024
1151,87.1,60,17.015,0.2091,0.0006552,1.56e-05,0.25381,0.023
1152,83.57,60,17.043,0.20911,0.0006534,1.55e-05,0.25185,0.023
1153,80.81,60,16.995,0.20912,0.0006522,1.57e-05,0.24693,0.023
1154,82.69,60,16.859,0.20911,0.0006522,1.55e-05,0.25264,0.025
1155,84.97,60,16.955,0.2091,0.0006523,1.55e-05,0.25938,0.023
1156,85.54,60,17.064,0.2091,0.0006532,1.54e-05,0.26475,0.024
1157,87.42,60,16.97,0.2091,0.0006534,1.56e-05,0.265,0.023
1158,85.93,60,16.89,0.2091,0.0006541,1.55e-05,0.2574,0.023
1159,85.48,60,16.901,0.2091,0.0006542,1.54e-05,0.25535,0.023
1160,86.92,60,16.902,0.2091,0.000654,1.53e-05,0.25953,0.024
1161,85.71,60,16.882,0.2091,0.0006527,1.54e-05,0.25322,0.024
1162,81.92,60,16.886,0.20911,0.0006502,1.54e-05,0.25558,0.022
1163,79.6,60,16.861,0.20912,0.0006478,1.52e-05,0.2672,0.024
1164,81.09,60,16.996,0.20912,0.000645,1.55e-05,0.26992,0.025
1165,79.9,60,16.93,0.20912,0.0006424,1.52e-05,0.2581,0.024
1166,75.53,60,16.862,0.20914,0.0006417,1.55e-05,0.25289,0.021
1167,78.35,60,16.899,0.20913,0.0006413,1.55e-05,0.24912,0.02
1168,82.06,60,16.999,0.20912,0.0006421,1.52e-05,0.24333,0.02
1169,80.66,60,16.948,0.20912,0.0006435,1.49e-05,0.24389,0.019
1170,83.64,60,16.973,0.20911,0.0006448,1.46e-05,0.24833,0.02
1171,83.23,60,16.948,0.20911,0.0006466,1.44e-05,0.24961,0.021
1172,84.95,60,16.952,0.20911,0.0006473,1.48e-05,0.24403,0.022
1173,84.76,60,16.934,0.20911,0.0006481,1.48e-05,0.25678,0.021
1174,83.2,60,16.854,0.20911,0.0006481,1.48e-05,0.25003,0.023
1175,82.2,60,16.941,0.20911,0.0006487,1.44e-05,0.25361,0.025
1176,85.16,60,16.966,0.2091,0.0006489,1.48e-05,0.25382,0.023
1177,86.24,60,17.015,0.2091,0.00065,1.53e-05,0.25021,0.024
1178,83.99,60,16.981,0.20911,0.0006515,1.55e-05,0.24182,0.022
1179,86.48,60,17.107,0.2091,0.0006539,1.53e-05,0.24419,0.02
1180,86.92,60,17.043,0.2091,0.0006553,1.52e-05,0.24472,0.022
1181,88.9,60,17.044,0.20909,0.0006566,1.51e-05,0.24354,0.023
1182,89.29,60,17.041,0.20909,0.0006578,1.5e-05,0.24424,0.022
1183,88.35,60,17.076,0.20909,0.0006579,1.56e-05,0.24898,0.021
1184,86.25,60,17.002,0.2091,0.000657,1.52e-05,0.25115,0.021
1185,86.62,60,16.983,0.2091,0.0006562,1.5e-05,0.24492,0.02
1186,84.4,60,17.108,0.20911,0.0006551,1.51e-05,0.25308,0.021
1187,84.32,60,17.079,0.20911,0.000654,1.54e-05,0.25349,0.02
1188,85.08,60,17.08,0.20911,0.0006533,1.51e-05,0.24701,0.018
1189,82.46,60,17.07,0.20911,0.0006531,1.51e-05,0.24846,0.019
1190,82.78,60,17.154,0.20911,0.0006521,1.51e-05,0.24647,0.021
1191,83.91,60,17.201,0.20911,0.0006506,1.5e-05,0.25127,0.021
1192,81.69,60,17.181,0.20912,0.000649,1.46e-05,0.25941,0.021
1193,83.25,60,17.275,0.20912,0.0006469,1.41e-05,0.25276,0.021
1194,84.15,60,17.462,0.20912,0.0006448,1.41e-05,0.25449,0.023
1195,84.23,60,17.47,0.20912,0.0006433,1.42e-05,0.26052,0.022
1196,82.77,60,17.41,0.20912,0.0006431,1.48e-05,0.26712,0.022
1197,82.96,60,17.407,0.20912,0.0006429,1.52e-05,0.26515,0.022
1198,83.63,60,17.466,0.20912,0.0006436,1.52e-05,0.26391,0.021
1199,86.42,60,17.436,0.20911,0.0006455,1.5e-05,0.26499,0.022
1200,86.19,0,17.427,0.20911,0.0006483,1.54e-05,0.2592,0.022
1201,89.24,0,17.459,0.2091,0.0006514,1.55e-05,0.25756,0.021
1202,89.79,0,17.447,0.2091,0.0006531,1.56e-05,0.24454,0.019
1203,92.21,0,17.372,0.20909,0.0006539,1.5e-05,0.22742,0.018
1204,87.53,0,17.293,0.2091,0.0006516,1.49e-05,0.21398,0.02
1205,85.18,0,17.266,0.20911,0.0006478,1.45e-05,0.208,0.019
1206,81.54,0,17.103,0.20912,0.0006423,1.49e-05,0.20763,0.019
1207,78.18,0,17.179,0.20913,0.0006356,1.47e-05,0.20342,0.02
1208,72.53,0,17.07,0.20915,0.000628,1.45e-05,0.19677,0.023
1209,66.62,0,16.959,0.20917,0.0006201,1.43e-05,0.19377,0.023
1210,61.04,0,16.919,0.20919,0.000612,1.42e-05,0.19313,0.022
1211,60.3,0,16.86,0.20919,0.0006049,1.44e-05,0.18672,0.021
1212,53.47,0,16.871,0.20922,0.0005977,1.46e-05,0.18479,0.017
1213,52.03,0,16.827,0.20922,0.0005915,1.48e-05,0.18174,0.018
1214,49.89,0,16.728,0.20923,0.0005859,1.53e-05,0.17919,0.019
1215,47.68,0,16.662,0.20924,0.0005803,1.54e-05,0.17698,0.02
1216,46.27,0,16.723,0.20924,0.0005745,1.57e-05,0.17419,0.018
1217,44.58,0,16.559,0.20925,0.0005688,1.61e-05,0.17133,0.016
1218,44.28,0,16.548,0.20925,0.0005634,1.63e-05,0.16744,0.017
1219,39.39,0,16.683,0.20927,0.0005583,1.63e-05,0.16709,0.017
1220,39.3,0,16.753,0.20927,0.0005536,1.64e-05,0.16677,0.017
1221,38.75,0,16.757,0.20928,0.0005498,1.66e-05,0.164,0.017
1222,37.29,0,16.783,0.20928,0.0005465,1.69e-05,0.16227,0.017
1223,37.39,0,16.897,0.20928,0.0005438,1.69e-05,0.16143,0.016
1224,39,0,17.001,0.20928,0.0005413,1.7e-05,0.16003,0.015
1225,38.81,0,17.119,0.20928,0.0005398,1.73e-05,0.15997,0.014
1226,36.9,0,17.174,0.20929,0.0005386,1.73e-05,0.15425,0.014
1227,40.36,0,17.25,0.20928,0.0005373,1.73e-05,0.15133,0.013
1228,36.45,0,17.404,0.20929,0.0005355,1.71e-05,0.14765,0.013
1229,40.16,0,17.335,0.20928,0.0005331,1.66e-05,0.14138,0.013
1230,37.25,0,17.213,0.20929,0.0005302,1.6e-05,0.14494,0.013
1231,37.19,0,17.315,0.20929,0.0005267,1.61e-05,0.14602,0.015
1232,33.7,0,17.233,0.2093,0.0005233,1.61e-05,0.14531,0.016
1233,29.56,0,17.138,0.20931,0.0005205,1.58e-05,0.1446,0.015
1234,30.09,0,17.096,0.20931,0.0005179,1.55e-05,0.14436,0.014
1235,29.21,0,17.057,0.20932,0.0005164,1.55e-05,0.14357,0.013
1236,30.45,0,17.049,0.20931,0.0005146,1.6e-05,0.14187,0.013
1237,28.35,0,17.002,0.20932,0.0005136,1.63e-05,0.14095,0.012
1238,28.14,0,16.903,0.20932,0.0005121,1.61e-05,0.13829,0.011
1239,28.65,0,16.909,0.20932,0.0005112,1.62e-05,0.13838,0.01
1240,29.24,0,17.009,0.20932,0.0005101,1.63e-05,0.13755,0.012
1241,31.1,0,16.928,0.20931,0.0005091,1.62e-05,0.13615,0.012
1242,27.41,0,17.01,0.20932,0.0005081,1.62e-05,0.13547,0.013
1243,30.33,0,17.083,0.20931,0.0005075,1.61e-05,0.13411,0.012
1244,28.32,0,17.087,0.20932,0.0005067,1.65e-05,0.13027,0.01
1245,27.45,0,17.062,0.20932,0.0005069,1.7e-05,0.12966,0.009
1246,28.57,0,17.059,0.20932,0.0005063,1.65e-05,0.12897,0.01
1247,28.7,0,17.124,0.20932,0.000505,1.66e-05,0.12928,0.011
1248,29,0,17.061,0.20932,0.0005031,1.68e-05,0.12829,0.012
1249,25.57,0,17.093,0.20933,0.0005016,1.64e-05,0.12194,0.011
1250,26.38,0,17.028,0.20933,0.0004999,1.62e-05,0.1206,0.01
1251,24.38,0,17.026,0.20933,0.0004983,1.6e-05,0.12355,0.011
1252,22.41,0,16.97,0.20934,0.000498,1.59e-05,0.123,0.011
1253,24.4,0,16.984,0.20933,0.0004973,1.65e-05,0.12389,0.011
1254,23.72,0,16.957,0.20934,0.0004963,1.65e-05,0.12301,0.009
1255,25.39,0,16.933,0.20933,0.0004971,1.67e-05,0.12281,0.008
1256,24.05,0,16.906,0.20934,0.0004965,1.68e-05,0.12244,0.008
1257,24.18,0,16.868,0.20933,0.000496,1.68e-05,0.12062,0.008
1258,25,0,16.803,0.20933,0.0004946,1.69e-05,0.11714,0.009
1259,24.93,0,16.751,0.20933,0.0004942,1.67e-05,0.11806,0.009
1260,21.75,0,16.783,0.20934,0.0004933,1.66e-05,0.11932,0.008
1261,21.43,0,16.756,0.20934,0.0004921,1.63e-05,0.11718,0.008
1262,20.72,0,16.852,0.20935,0.000491,1.59e-05,0.11648,0.009
1263,20.62,0,16.766,0.20935,0.0004901,1.6e-05,0.11228,0.009
1264,20.32,0,16.743,0.20935,0.0004894,1.59e-05,0.11646,0.008
1265,20.4,0,16.781,0.20935,0.0004894,1.59e-05,0.11767,0.008
1266,20.56,0,16.876,0.20935,0.0004887,1.6e-05,0.11843,0.009
1267,19.42,0,16.991,0.20935,0.0004881,1.6e-05,0.1175,0.009
1268,20.78,0,17.197,0.20935,0.0004872,1.57e-05,0.11547,0.008
1269,21.76,0,17.314,0.20935,0.0004869,1.52e-05,0.11363,0.008
1270,18.18,0,17.263,0.20936,0.0004862,1.49e-05,0.11208,0.008
1271,20.83,0,17.321,0.20935,0.0004861,1.44e-05,0.10943,0.008
1272,22.48,0,17.203,0.20934,0.0004861,1.41e-05,0.11202,0.008
1273,20.69,0,17.087,0.20935,0.0004862,1.41e-05,0.11344,0.008
1274,21.25,0,17.208,0.20935,0.000486,1.45e-05,0.11482,0.008
1275,24.66,0,17.253,0.20934,0.0004862,1.46e-05,0.11442,0.008
1276,21,0,17.143,0.20935,0.0004855,1.46e-05,0.11413,0.008
1277,22.18,0,17.019,0.20935,0.0004853,1.44e-05,0.11324,0.008
1278,23.88,0,16.94,0.20934,0.0004844,1.42e-05,0.11235,0.007
1279,21.8,0,16.876,0.20935,0.0004841,1.43e-05,0.11183,0.007
1280,21.53,0,16.972,0.20935,0.0004831,1.43e-05,0.11137,0.007
1281,20.74,0,17.017,0.20935,0.0004829,1.43e-05,0.11036,0.007
1282,20.86,0,17.103,0.20935,0.0004821,1.46e-05,0.10942,0.006
1283,18.74,0,17.224,0.20936,0.0004812,1.46e-05,0.10852,0.006
1284,18.62,0,17.108,0.20936,0.0004813,1.42e-05,0.10767,0.006
1285,19.51,0,17.128,0.20936,0.0004806,1.39e-05,0.10571,0.006
1286,18.85,0,17.199,0.20936,0.0004804,1.38e-05,0.10591,0.006
1287,19.48,0,17.229,0.20936,0.00048,1.37e-05,0.10686,0.007
1288,20.5,0,17.201,0.20935,0.0004802,1.35e-05,0.10688,0.006
1289,19.6,0,17.255,0.20936,0.0004804,1.33e-05,0.10648,0.005
1290,19.66,0,17.266,0.20936,0.0004803,1.36e-05,0.10527,0.006
1291,20.54,0,17.218,0.20935,0.0004808,1.36e-05,0.10378,0.005
1292,20.3,0,17.114,0.20935,0.0004813,1.33e-05,0.10453,0.005
1293,20.41,0,17.119,0.20935,0.0004814,1.36e-05,0.10481,0.006
1294,20.42,0,17.13,0.20935,0.0004813,1.39e-05,0.10564,0.006
1295,17.81,0,17.131,0.20936,0.0004812,1.39e-05,0.1056,0.005
1296,17.46,0,17.174,0.20936,0.0004809,1.37e-05,0.10396,0.004
1297,18.81,0,17.152,0.20936,0.0004804,1.38e-05,0.10343,0.004
1298,19.49,0,17.258,0.20936,0.0004797,1.39e-05,0.10378,0.006
1299,18.7,0,17.205,0.20936,0.000479,1.4e-05,0.10275,0.006
1300,21.72,0,17.2,0.20935,0.0004778,1.42e-05,0.10222,0.006
1301,17.6,0,17.176,0.20936,0.0004773,1.38e-05,0.10149,0.006
1302,18.23,0,17.199,0.20936,0.0004774,1.34e-05,0.099585,0.005
1303,17.79,0,17.242,0.20936,0.0004776,1.35e-05,0.094058,0.004
1304,18.52,0,17.162,0.20936,0.0004764,1.37e-05,0.094963,0.005
1305,17.4,0,17.044,0.20936,0.0004764,1.37e-05,0.097836,0.005
1306,18.08,0,16.932,0.20936,0.0004764,1.38e-05,0.098771,0.005
1307,17.72,0,16.962,0.20936,0.0004764,1.35e-05,0.096942,0.005
1308,18.2,0,16.913,0.20936,0.0004764,1.35e-05,0.097929,0.004
1309,18.49,0,16.983,0.20936,0.0004765,1.3e-05,0.098032,0.005
1310,15.65,0,16.961,0.20937,0.0004758,1.28e-05,0.097748,0.005
1311,20.49,0,17.02,0.20935,0.0004755,1.29e-05,0.097786,0.004
1312,17.46,0,17.084,0.20936,0.0004761,1.32e-05,0.096191,0.004
1313,17.94,0,17.004,0.20936,0.0004753,1.33e-05,0.095187,0.003
1314,20,0,17.071,0.20935,0.0004763,1.33e-05,0.094528,0.004
1315,20.82,0,17.163,0.20935,0.0004755,1.35e-05,0.094469,0.004
1316,17.6,0,17.09,0.20936,0.0004744,1.39e-05,0.09363,0.005
1317,16.07,0,17.135,0.20937,0.0004736,1.41e-05,0.093325,0.005
1318,15.73,0,17.111,0.20937,0.0004725,1.39e-05,0.092285,0.003
1319,16.17,0,16.982,0.20937,0.0004717,1.36e-05,0.091244,0.003
1320,17.32,0,16.898,0.20936,0.0004714,1.33e-05,0.091014,0.003
1321,14.39,0,16.827,0.20937,0.0004707,1.33e-05,0.090954,0.004
1322,15.52,0,16.875,0.20937,0.0004699,1.34e-05,0.09065,0.003
1323,15.18,0,16.927,0.20937,0.0004689,1.32e-05,0.090109,0.004
1324,15.53,0,17.005,0.20937,0.0004674,1.28e-05,0.089162,0.004
1325,14.17,0,16.932,0.20938,0.0004658,1.24e-05,0.090495,0.004
1326,14.46,0,17.135,0.20938,0.0004651,1.23e-05,0.090335,0.004
1327,13.18,0,16.997,0.20938,0.0004643,1.2e-05,0.091589,0.004
1328,13.43,0,16.968,0.20938,0.0004636,1.21e-05,0.090723,0.004
1329,14.98,0,17.046,0.20937,0.0004627,1.23e-05,0.086405,0.003
1330,12.62,0,17.104,0.20938,0.0004628,1.25e-05,0.087197,0.003
1331,12.71,0,17.06,0.20938,0.0004627,1.25e-05,0.087395,0.003
1332,15.69,0,16.954,0.20937,0.0004638,1.28e-05,0.085984,0.003
1333,15.11,0,16.949,0.20937,0.0004637,1.25e-05,0.086473,0.003
1334,13.55,0,17,0.20938,0.0004643,1.25e-05,0.088429,0.003
1335,14.58,0,17.082,0.20937,0.0004645,1.24e-05,0.088266,0.003
1336,13.55,0,17.06,0.20938,0.0004638,1.21e-05,0.086245,0.003
1337,15.99,0,17.169,0.20937,0.0004637,1.25e-05,0.085229,0.003
1338,18.41,0,17.278,0.20936,0.0004635,1.25e-05,0.085748,0.003
1339,15.47,0,17.241,0.20937,0.0004638,1.23e-05,0.084658,0.003
1340,15.08,0,17.344,0.20937,0.0004639,1.26e-05,0.083793,0.003
1341,16.74,0,17.475,0.20937,0.000463,1.27e-05,0.083406,0.002
1342,14.39,0,17.447,0.20938,0.0004631,1.28e-05,0.083599,0.003
1343,12.38,0,17.416,0.20938,0.0004621,1.29e-05,0.082016,0.003
1344,12.74,0,17.451,0.20938,0.0004617,1.29e-05,0.080159,0.003
1345,15.55,0,17.422,0.20937,0.0004611,1.27e-05,0.082202,0.004
1346,13.61,0,17.317,0.20938,0.0004601,1.25e-05,0.082982,0.004
1347,11.39,0,17.34,0.20939,0.000459,1.22e-05,0.082905,0.003
