Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
1348,13.07,0,17.285,0.20938,0.0004582,1.2e-05,0.0832,0.003
1349,10.73,0,17.255,0.20939,0.0004576,1.17e-05,0.082811,0.003
1350,10.52,0,17.098,0.20939,0.000457,1.15e-05,0.081523,0.002
1351,9.18,0,16.946,0.20939,0.0004569,1.16e-05,0.080939,0.002
1352,9.86,0,16.984,0.20939,0.0004568,1.19e-05,0.081683,0.003
1353,14.56,0,16.968,0.20938,0.0004569,1.16e-05,0.082014,0.002
1354,12.78,0,16.794,0.20938,0.000457,1.14e-05,0.082597,0.002
1355,12.48,0,16.84,0.20938,0.0004568,1.15e-05,0.082918,0.002
1356,13.57,0,16.924,0.20938,0.0004571,1.16e-05,0.082178,0.002
1357,12.51,0,16.938,0.20938,0.0004569,1.17e-05,0.081198,0.002
1358,12.16,0,16.847,0.20938,0.0004568,1.13e-05,0.080112,0.002
1359,11.19,0,16.92,0.20939,0.000457,1.08e-05,0.077548,0.002
1360,12.23,0,17.091,0.20938,0.0004566,1.12e-05,0.07519,0.003
1361,14.01,0,17.242,0.20938,0.0004569,1.15e-05,0.076573,0.003
1362,14.34,0,17.158,0.20938,0.0004567,1.16e-05,0.073951,0.002
1363,13.79,0,17.159,0.20938,0.0004568,1.19e-05,0.076342,0.002
1364,14.67,0,17.161,0.20938,0.0004569,1.18e-05,0.078305,0.002
1365,12.36,0,16.996,0.20938,0.000456,1.16e-05,0.078905,0.002
1366,13.36,0,16.853,0.20938,0.0004558,1.19e-05,0.079322,0.002
1367,15.58,0,16.763,0.20937,0.0004563,1.19e-05,0.079126,0.001
1368,12.47,0,16.728,0.20938,0.0004565,1.16e-05,0.078601,0.002
1369,13.38,0,16.581,0.20938,0.0004552,1.18e-05,0.076532,0.003
1370,10.81,0,16.489,0.20939,0.0004547,1.19e-05,0.075786,0.002
1371,11.36,0,16.494,0.20939,0.0004543,1.16e-05,0.0767,0.002
1372,8.58,0,16.628,0.2094,0.0004541,1.14e-05,0.075391,0.001
1373,12.33,0,16.672,0.20938,0.0004538,1.16e-05,0.076013,0.002
1374,12.94,0,16.822,0.20938,0.0004539,1.15e-05,0.075015,0.001
1375,12.77,0,16.889,0.20938,0.0004531,1.14e-05,0.075803,0.002
1376,11.44,0,17.071,0.20939,0.0004529,1.13e-05,0.076603,0.002
1377,9.48,0,17.093,0.20939,0.0004532,1.13e-05,0.076225,0.002
1378,11.52,0,17.239,0.20939,0.000454,1.12e-05,0.075044,0.002
1379,10.92,0,17.279,0.20939,0.0004541,1.09e-05,0.075147,0.001
1380,8.41,0,17.242,0.2094,0.0004538,1.09e-05,0.073329,0.002
1381,10.12,0,17.076,0.20939,0.0004538,1.1e-05,0.074483,0.002
1382,11.85,0,16.985,0.20939,0.0004533,1.14e-05,0.07347,0.001
1383,10.55,0,17.004,0.20939,0.0004538,1.17e-05,0.074051,0.002
1384,12.21,0,16.872,0.20938,0.0004534,1.17e-05,0.072484,0.002
1385,11.81,0,16.869,0.20939,0.0004528,1.15e-05,0.07332,0.002
1386,9.62,0,16.708,0.20939,0.0004526,1.19e-05,0.073087,0.002
1387,8.62,0,16.669,0.2094,0.0004517,1.21e-05,0.072974,0.002
1388,9.14,0,16.584,0.20939,0.0004509,1.19e-05,0.072349,0.002
1389,10.16,0,16.732,0.20939,0.0004504,1.18e-05,0.070763,0.002
1390,11.75,0,16.846,0.20939,0.0004501,1.18e-05,0.068189,0.002
1391,8.66,0,16.869,0.2094,0.0004499,1.2e-05,0.070272,0.002
1392,7.55,0,16.945,0.2094,0.00045,1.19e-05,0.070298,0.002
1393,9.51,0,16.933,0.20939,0.0004497,1.18e-05,0.072108,0.002
1394,10.85,0,17.007,0.20939,0.0004491,1.2e-05,0.07265,0.002
1395,9.06,0,17.067,0.2094,0.0004491,1.2e-05,0.071718,0.002
1396,9.1,0,17.174,0.2094,0.000449,1.18e-05,0.072726,0.002
1397,9.87,0,17.147,0.20939,0.000449,1.14e-05,0.071631,0.002
1398,10.41,0,17.186,0.20939,0.0004489,1.09e-05,0.071467,0.001
1399,12.23,0,17.04,0.20939,0.0004479,1.04e-05,0.069512,0.002
1400,11.36,0,16.856,0.20939,0.0004477,1.04e-05,0.06917,0.002
1401,10.06,0,16.972,0.20939,0.0004479,1.02e-05,0.069918,0.002
1402,10.73,0,17.028,0.20939,0.0004472,1.05e-05,0.070764,0.002
1403,7.23,0,17.014,0.2094,0.0004474,1.07e-05,0.06939,0.002
1404,9.28,0,16.979,0.2094,0.000448,1.06e-05,0.067322,0.002
1405,10.16,0,16.925,0.20939,0.0004471,1.04e-05,0.067886,0.002
1406,10.62,0,16.76,0.20939,0.0004469,1.06e-05,0.068893,0.002
1407,12.1,0,16.835,0.20939,0.0004469,1.01e-05,0.069287,0.002
1408,9.27,0,16.812,0.2094,0.0004468,9.5e-06,0.067643,0.002
1409,11.11,0,16.86,0.20939,0.0004476,9.7e-06,0.066764,0.002
1410,11.66,0,16.919,0.20939,0.0004479,9.8e-06,0.066924,0.002
1411,8.98,0,16.874,0.2094,0.0004488,9.7e-06,0.065885,0.002
1412,8.82,0,16.802,0.2094,0.000449,9.6e-06,0.066529,0.001
1413,10.68,0,16.759,0.20939,0.0004489,9.7e-06,0.067517,0.002
1414,8.29,0,16.702,0.2094,0.0004489,9.7e-06,0.067501,0.002
1415,10.96,0,16.697,0.20939,0.0004489,9.9e-06,0.068125,0.002
1416,8.43,0,16.73,0.2094,0.0004483,1.02e-05,0.066866,0.002
1417,10.4,0,16.757,0.20939,0.0004478,1.03e-05,0.065681,0.001
1418,9.95,0,16.777,0.20939,0.0004474,1e-05,0.065758,0.001
1419,11.24,0,16.772,0.20939,0.0004467,1e-05,0.064197,0.002
1420,9.11,0,16.741,0.2094,0.0004459,1.02e-05,0.066119,0.001
1421,9.88,0,16.709,0.20939,0.000445,1e-05,0.065529,0.001
1422,8.17,0,16.724,0.2094,0.0004452,9.4e-06,0.06415,0.002
1423,6.64,0,16.829,0.20941,0.0004451,9.6e-06,0.061651,0.001
1424,6.84,0,16.892,0.2094,0.0004449,9.4e-06,0.061431,0.002
1425,8.02,0,16.902,0.2094,0.000445,9.2e-06,0.064428,0.001
1426,9.88,0,16.846,0.20939,0.0004457,9.3e-06,0.065801,0.001
1427,8.51,0,16.784,0.2094,0.0004459,9.8e-06,0.064808,0.001
1428,7.06,0,16.728,0.2094,0.0004457,9.9e-06,0.065461,0.001
1429,8.35,0,16.684,0.2094,0.0004459,1.01e-05,0.066709,0.002
1430,10.93,0,16.767,0.20939,0.0004459,1.03e-05,0.064883,0.002
1431,9.88,0,16.801,0.20939,0.0004459,1.06e-05,0.065066,0.001
1432,11.89,0,16.843,0.20939,0.0004459,1.05e-05,0.064442,0.001
1433,9.25,0,16.763,0.2094,0.000446,1.03e-05,0.064502,0.001
1434,8.75,0,16.831,0.2094,0.0004459,1.03e-05,0.063806,0.001
1435,8.27,0,16.749,0.2094,0.0004459,1.05e-05,0.063167,0.001
1436,9.58,0,16.923,0.20939,0.0004459,1.04e-05,0.062755,0.001
1437,8.99,0,16.823,0.2094,0.0004459,1.05e-05,0.062134,0.001
1438,7.57,0,16.746,0.2094,0.000446,1.03e-05,0.061737,0.001
1439,6.19,0,16.79,0.20941,0.000446,1.04e-05,0.062685,0.001
1440,6.72,0,16.676,0.2094,0.0004459,1.09e-05,0.062389,0.001
1441,6.51,0,16.701,0.2094,0.000446,1.08e-05,0.063281,0.001
1442,7.38,0,16.739,0.2094,0.000446,1e-05,0.061408,0.001
1443,10.15,0,16.666,0.20939,0.0004453,9.3e-06,0.061264,0.001
1444,6.19,0,16.55,0.20941,0.0004443,9e-06,0.0608,0.001
1445,7.83,0,16.77,0.2094,0.0004432,8.9e-06,0.058984,0.001
1446,7.46,0,16.684,0.2094,0.0004432,8.2e-06,0.059869,0.001
1447,5.61,0,16.814,0.20941,0.0004431,8.4e-06,0.062737,0.001
1448,8.4,0,17.035,0.2094,0.000443,8.7e-06,0.063565,0.001
1449,7.32,0,17.179,0.2094,0.0004422,8.8e-06,0.06141,0.001
1450,5.97,0,17.326,0.20941,0.0004422,8.5e-06,0.060091,0.001
1451,6.73,0,17.326,0.20941,0.0004421,8.3e-06,0.059531,0.001
1452,6.94,0,17.294,0.20941,0.0004422,8.7e-06,0.060004,0.001
1453,8.39,0,17.46,0.2094,0.0004418,8.9e-06,0.061072,0.001
1454,7.85,0,17.494,0.2094,0.0004419,8.9e-06,0.059969,0.001
1455,5.94,0,17.286,0.20941,0.0004412,9.1e-06,0.061369,0.001
1456,6.18,0,17.435,0.20941,0.0004415,9.3e-06,0.062164,0.001
1457,7.78,0,17.472,0.2094,0.0004413,9.1e-06,0.062624,0.001
1458,6.74,0,17.257,0.20941,0.0004412,9.1e-06,0.062509,0.001
1459,5.13,0,17.088,0.20941,0.0004413,8.8e-06,0.062359,0.001
1460,6.11,0,17.078,0.20941,0.0004412,9.5e-06,0.061913,0
1461,7.46,0,17.104,0.2094,0.0004412,9.9e-06,0.061917,0.001
1462,8.68,0,17.009,0.2094,0.0004411,9.9e-06,0.062097,0.001
1463,7.23,0,16.955,0.2094,0.0004411,1e-05,0.062429,0.001
1464,8.34,0,17.055,0.2094,0.0004412,9.7e-06,0.061947,0.001
1465,8.26,0,17.097,0.2094,0.0004405,9.6e-06,0.060782,0.001
1466,6.06,0,16.963,0.20941,0.0004393,9.6e-06,0.059166,0.001
1467,5.79,0,16.945,0.20941,0.0004392,9.2e-06,0.058332,0
1468,6.99,0,17.198,0.20941,0.0004392,9.1e-06,0.056228,0.001
1469,8.46,0,17.307,0.2094,0.0004392,9.3e-06,0.058242,0.001
1470,6.2,0,17.234,0.20941,0.0004392,9.1e-06,0.059148,0
1471,7.92,0,17.108,0.2094,0.0004388,9.2e-06,0.05991,0.001
1472,7.05,0,16.975,0.20941,0.0004383,9.2e-06,0.059541,0.001
1473,3.98,0,16.962,0.20942,0.000438,9.2e-06,0.060554,0.001
1474,2.55,0,16.86,0.20942,0.0004378,9.2e-06,0.060203,0.001
1475,3.28,0,16.983,0.20942,0.0004373,8.8e-06,0.060859,0.001
1476,2.19,0,16.994,0.20942,0.0004372,8.2e-06,0.060012,0.001
1477,5.64,0,17.06,0.20941,0.0004373,8.4e-06,0.059575,0.001
1478,4.89,0,16.877,0.20941,0.0004374,8.2e-06,0.059977,0.001
1479,6.41,0,16.825,0.20941,0.0004373,8.5e-06,0.059747,0.001
1480,8.06,0,16.802,0.2094,0.000438,8.6e-06,0.05911,0.001
1481,4.79,0,16.906,0.20941,0.0004381,8.8e-06,0.058963,0.001
1482,4.35,0,17.035,0.20941,0.000438,8.8e-06,0.058146,0.001
1483,4.43,0,17.02,0.20941,0.0004373,8.5e-06,0.058824,0.001
1484,2.94,0,16.938,0.20942,0.0004373,8.3e-06,0.058461,0.001
1485,6.81,0,16.808,0.20941,0.0004373,8.5e-06,0.058086,0.001
1486,6.33,0,16.805,0.20941,0.0004375,8.5e-06,0.058043,0.001
1487,3.19,0,16.731,0.20942,0.0004373,8.3e-06,0.057559,0.001
1488,4.81,0,16.78,0.20941,0.0004371,8.1e-06,0.058767,0
1489,7.05,0,16.764,0.20941,0.0004361,8e-06,0.059059,0.001
1490,4.79,0,16.87,0.20941,0.0004361,8.2e-06,0.058603,0.001
1491,6.42,0,16.86,0.20941,0.0004362,8.1e-06,0.058306,0.001
1492,4.32,0,16.854,0.20941,0.0004366,8.2e-06,0.058025,0.001
1493,3.93,0,16.871,0.20942,0.0004374,8.4e-06,0.058267,0.001
1494,2.72,0,16.949,0.20942,0.0004374,8.6e-06,0.058326,0.001
1495,3.42,0,16.98,0.20942,0.0004373,8.9e-06,0.058157,0.001
1496,4.83,0,17.035,0.20941,0.0004373,9.1e-06,0.057767,0.001
1497,5.74,0,16.966,0.20941,0.0004367,9.2e-06,0.057243,0.001
1498,5.74,0,16.941,0.20941,0.0004365,9.5e-06,0.057269,0
1499,6.18,0,16.907,0.20941,0.0004372,9.1e-06,0.057609,0.001
1500,4.49,0,16.748,0.20941,0.0004367,9.3e-06,0.057964,0.001
1501,3.97,0,16.718,0.20942,0.0004363,9.6e-06,0.058084,0.001
1502,5.11,0,16.776,0.20941,0.0004363,9.3e-06,0.057498,0
1503,4.9,0,16.831,0.20941,0.0004362,9e-06,0.057225,0.001
1504,7.12,0,16.912,0.20941,0.0004362,8.6e-06,0.05717,0.001
1505,4.83,0,16.83,0.20941,0.0004363,8.5e-06,0.056916,0.001
1506,5.16,0,16.861,0.20941,0.0004363,7.9e-06,0.057123,0
1507,3.64,0,16.864,0.20942,0.0004362,8.1e-06,0.056661,0
1508,2.88,0,16.875,0.20942,0.0004362,8.4e-06,0.056082,0.001
1509,4.99,0,16.979,0.20941,0.0004362,8.6e-06,0.057144,0.001
1510,4.82,0,17.029,0.20941,0.0004354,8.5e-06,0.057818,0.001
1511,7.72,0,16.942,0.2094,0.000435,8.7e-06,0.058192,0.001
1512,3.83,0,16.877,0.20942,0.0004341,9.2e-06,0.057316,0.001
1513,2.64,0,16.76,0.20942,0.0004345,9.4e-06,0.056855,0
1514,3.99,0,16.691,0.20942,0.0004358,9.3e-06,0.05567,-0
1515,5.19,0,16.825,0.20941,0.0004364,9.3e-06,0.055269,-0
1516,5.7,0,16.714,0.20941,0.0004372,9.5e-06,0.055562,0.001
1517,4.78,0,16.736,0.20941,0.0004372,9.3e-06,0.055303,0.001
1518,4.68,0,16.761,0.20941,0.0004368,9.4e-06,0.056216,0.001
1519,3.25,0,16.649,0.20942,0.0004362,9.1e-06,0.055517,0.001
1520,2.3,0,16.555,0.20942,0.0004353,9.1e-06,0.05549,0.001
1521,2.84,0,16.678,0.20942,0.0004344,8.9e-06,0.054931,0
1522,3.52,0,16.709,0.20942,0.0004344,8.9e-06,0.054151,0.001
1523,2.11,0,16.764,0.20942,0.0004343,9.4e-06,0.054016,0.001
1524,2.73,0,16.773,0.20942,0.0004337,9.6e-06,0.053829,0.001
1525,4.46,0,16.735,0.20941,0.0004333,9.2e-06,0.053735,0
1526,4.6,0,16.841,0.20941,0.0004334,8.9e-06,0.053874,0
1527,4.87,0,16.76,0.20941,0.0004334,8.7e-06,0.05367,0
1528,7.18,0,16.74,0.20941,0.0004333,8.6e-06,0.052438,0
1529,5.9,0,16.847,0.20941,0.0004335,8.9e-06,0.05274,0
1530,1.07,0,16.962,0.20943,0.0004336,8.6e-06,0.05202,0
1531,4.08,0,16.778,0.20942,0.0004334,8.5e-06,0.051116,0.001
1532,3.51,0,16.716,0.20942,0.000433,8.8e-06,0.051699,0
1533,3.79,0,16.68,0.20942,0.0004324,8.4e-06,0.052243,0
1534,2.59,0,16.676,0.20942,0.0004325,7.8e-06,0.052493,0
1535,1.85,0,16.631,0.20942,0.0004322,7.4e-06,0.052864,0
1536,2.91,0,16.554,0.20942,0.0004315,7.3e-06,0.05255,0
1537,4.09,0,16.659,0.20942,0.0004322,7.3e-06,0.05306,0
1538,1.54,0,16.667,0.20942,0.0004328,7.4e-06,0.053236,0
1539,3.14,0,16.673,0.20942,0.0004335,7.5e-06,0.051671,0
1540,3.17,0,16.63,0.20942,0.000434,7.3e-06,0.053138,0
1541,2.22,0,16.771,0.20942,0.0004341,7.6e-06,0.05257,0
1542,2.91,0,16.783,0.20942,0.0004343,7.8e-06,0.05174,0
1543,3.89,0,16.817,0.20942,0.0004348,7.7e-06,0.051299,0
1544,4.83,0,16.783,0.20941,0.0004354,7.5e-06,0.050804,0
1545,3.76,0,16.879,0.20942,0.000436,7.6e-06,0.05222,0.001
1546,3.34,0,16.829,0.20942,0.0004357,7.8e-06,0.052222,0
1547,3.57,0,16.89,0.20942,0.000436,7.9e-06,0.052748,0
1548,6.46,0,16.983,0.20941,0.0004354,7.5e-06,0.052071,0
1549,4.95,0,16.97,0.20941,0.0004356,7e-06,0.050413,0
1550,2.85,0,16.999,0.20942,0.0004354,7e-06,0.050266,0
1551,4.64,0,17.001,0.20941,0.0004353,6.8e-06,0.049503,0
1552,2.07,0,17.021,0.20942,0.0004343,7.1e-06,0.050593,0
1553,1.99,0,16.895,0.20942,0.0004344,7.9e-06,0.050063,0
1554,3.44,0,17.013,0.20942,0.0004347,8e-06,0.048742,0
1555,3.68,0,16.914,0.20942,0.0004351,7.7e-06,0.049539,0
1556,3.79,0,17.039,0.20942,0.0004354,7.4e-06,0.050428,0
1557,6.17,0,16.968,0.20941,0.0004353,7.4e-06,0.050846,-0
1558,1.51,0,16.961,0.20942,0.0004354,7.4e-06,0.050606,0
1559,1.12,0,16.89,0.20943,0.0004355,7.3e-06,0.048921,-0
1560,2.15,0,16.966,0.20942,0.0004354,7.7e-06,0.049147,0
1561,0.7,0,16.976,0.20943,0.0004348,8.1e-06,0.049274,0
1562,4.05,0,17.074,0.20942,0.0004341,7.9e-06,0.050444,0
1563,1.28,0,17.156,0.20943,0.0004333,7.2e-06,0.050988,0
1564,2.89,0,17.107,0.20942,0.0004332,7e-06,0.050766,0.001
1565,1.35,0,17.242,0.20943,0.0004326,6.8e-06,0.051372,0
1566,0.23,0,17.229,0.20943,0.0004325,7e-06,0.050601,-0
1567,3.1,0,17.236,0.20942,0.0004325,7.2e-06,0.04984,0
1568,1.63,0,17.199,0.20942,0.0004324,7.9e-06,0.050145,0
1569,1.3,0,17.202,0.20943,0.0004324,7.8e-06,0.050275,0
1570,1.48,0,17.167,0.20943,0.0004314,7.7e-06,0.050826,0
1571,-0.05,0,17.157,0.20943,0.0004317,7.7e-06,0.050884,0
1572,2.04,0,17.148,0.20942,0.0004316,7.7e-06,0.050165,-0
1573,6.8,0,17.29,0.20941,0.0004316,7.6e-06,0.049944,0
1574,1.46,0,17.271,0.20943,0.0004319,7.6e-06,0.050081,-0
1575,4.01,0,17.206,0.20942,0.0004324,7.8e-06,0.0495,-0
1576,2.16,0,17.121,0.20942,0.0004322,7.6e-06,0.048433,0
1577,2.23,0,17.186,0.20942,0.0004323,7.6e-06,0.048776,0
1578,3.55,0,17.099,0.20942,0.0004325,7.7e-06,0.047533,-0
1579,3.41,0,17.174,0.20942,0.0004323,7.4e-06,0.046967,-0
1580,0.71,0,17.053,0.20943,0.0004329,7.4e-06,0.046656,-0.001
1581,5.06,0,17.108,0.20941,0.000433,7.5e-06,0.04794,-0
1582,3.33,0,17.068,0.20942,0.0004336,7.8e-06,0.048823,0
1583,4.3,0,16.973,0.20942,0.0004335,8.3e-06,0.048196,0
1584,4.41,0,16.892,0.20941,0.0004334,8.4e-06,0.048163,0
1585,1.01,0,16.824,0.20943,0.0004324,8.5e-06,0.046384,0
1586,0.54,0,16.878,0.20943,0.0004323,8.2e-06,0.048091,-0
1587,2.38,0,16.895,0.20942,0.0004314,8.7e-06,0.047685,-0
1588,1.86,0,16.938,0.20942,0.0004309,8.7e-06,0.044469,0
1589,2.72,0,16.861,0.20942,0.0004317,8.8e-06,0.038466,0
1590,3.14,0,16.948,0.20942,0.0004305,8.7e-06,0.03658,-0
1591,0.37,0,16.918,0.20943,0.0004304,8.8e-06,0.035789,-0
1592,2.89,0,16.958,0.20942,0.0004296,8.7e-06,0.038277,-0
1593,1.28,0,16.888,0.20943,0.0004298,8.4e-06,0.038935,0
1594,0.43,0,16.977,0.20943,0.0004297,8.2e-06,0.041783,-0
1595,0.71,0,16.999,0.20943,0.0004297,8.1e-06,0.045213,-0
1596,1.73,0,17.048,0.20942,0.0004296,7.9e-06,0.045233,0
1597,-1.05,0,16.991,0.20943,0.0004297,7.6e-06,0.044428,-0
1598,-2.07,0,16.979,0.20944,0.0004297,7.9e-06,0.046517,-0
1599,-0.05,0,16.955,0.20943,0.0004296,7.9e-06,0.046063,-0
1600,2.95,0,17.047,0.20942,0.0004288,8.3e-06,0.043877,-0
1601,2.5,0,17.131,0.20942,0.0004287,8.1e-06,0.044605,-0
1602,2.8,0,17.155,0.20942,0.0004297,8.4e-06,0.044299,-0.001
1603,0.92,0,17.139,0.20943,0.0004296,8.6e-06,0.045754,-0
1604,1.13,0,17.071,0.20943,0.0004293,8.2e-06,0.0458,-0
1605,2.56,0,17.148,0.20942,0.0004292,8e-06,0.047038,-0
1606,3.23,0,17.067,0.20942,0.0004288,8e-06,0.045887,-0
1607,2.78,0,17.104,0.20942,0.0004293,7.7e-06,0.04528,-0
1608,1.34,0,17.188,0.20943,0.0004287,7.7e-06,0.046098,-0
1609,-0.2,0,17.228,0.20943,0.0004287,7.9e-06,0.046405,-0
1610,0.61,0,17.149,0.20943,0.0004285,8e-06,0.0461,-0
1611,1.36,0,17.056,0.20943,0.0004283,8.1e-06,0.045798,-0
1612,0.18,0,16.977,0.20943,0.0004284,8e-06,0.045164,-0
1613,3.16,0,17.028,0.20942,0.0004286,7.9e-06,0.044766,-0
1614,0.8,0,17.146,0.20943,0.0004281,7.8e-06,0.044426,-0
1615,3.92,0,17.095,0.20942,0.0004279,8e-06,0.045336,-0
1616,4.8,0,17.144,0.20941,0.0004284,7.8e-06,0.045481,-0
1617,2.63,0,17.142,0.20942,0.0004288,7.7e-06,0.045952,-0
1618,1.05,0,17.064,0.20943,0.0004289,8e-06,0.045834,-0
1619,3.86,0,17.095,0.20942,0.0004294,7.8e-06,0.045687,-0.001
1620,1.99,0,17.017,0.20942,0.0004295,8e-06,0.044947,-0
1621,1.44,0,16.966,0.20943,0.0004289,8.3e-06,0.045938,-0
1622,2.44,0,16.995,0.20942,0.0004285,8.2e-06,0.046362,-0
1623,1.74,0,17.03,0.20942,0.0004293,7.9e-06,0.046296,-0
1624,4.35,0,16.899,0.20942,0.0004296,7.3e-06,0.046652,-0.001
1625,2.27,0,16.89,0.20942,0.000429,7.4e-06,0.046793,-0.001
1626,-0.47,0,16.967,0.20943,0.0004287,7.3e-06,0.045792,-0
1627,0.43,0,16.994,0.20943,0.0004285,7.3e-06,0.045823,-0
1628,2.33,0,16.951,0.20942,0.0004285,7.1e-06,0.045076,0
1629,1.58,0,16.977,0.20943,0.0004287,7e-06,0.045113,-0
1630,0.71,0,17.083,0.20943,0.0004286,6.8e-06,0.046291,-0.001
1631,-0.3,0,17.171,0.20943,0.0004283,6.4e-06,0.046428,-0.001
1632,-0.21,0,17.169,0.20943,0.0004277,6.3e-06,0.045575,-0
1633,-1.04,0,17.015,0.20943,0.0004285,6.5e-06,0.045567,-0
1634,-1.11,0,17.04,0.20943,0.0004285,6.2e-06,0.045327,-0
1635,0.06,0,17.06,0.20943,0.0004283,6.3e-06,0.045446,-0
1636,-0.43,0,16.923,0.20943,0.0004277,6.5e-06,0.045751,0
1637,1.59,0,16.917,0.20943,0.0004275,6.8e-06,0.04577,-0
1638,2.12,0,17.052,0.20942,0.0004275,6.9e-06,0.045121,-0
1639,1.86,0,16.999,0.20942,0.0004275,6.9e-06,0.04432,-0
1640,1.65,0,16.934,0.20943,0.0004273,7e-06,0.043786,-0.001
1641,0.79,0,16.819,0.20943,0.0004275,7.1e-06,0.043069,-0
1642,4.01,0,16.849,0.20942,0.0004277,7.3e-06,0.043739,-0.001
1643,-0.52,0,16.991,0.20943,0.0004276,7.6e-06,0.044071,-0.001
1644,1.43,0,16.969,0.20943,0.0004276,7.7e-06,0.044738,-0
1645,2.64,0,17.033,0.20942,0.0004274,7.7e-06,0.044395,-0
1646,2.2,0,17.151,0.20942,0.0004274,8.1e-06,0.043835,-0
1647,-0.82,0,17.137,0.20943,0.0004271,8.2e-06,0.043467,-0
1648,-0.04,0,17.05,0.20943,0.0004265,7.9e-06,0.044922,-0.001
1649,1.31,0,17.066,0.20943,0.0004261,7.6e-06,0.045772,-0
1650,0.17,0,17.073,0.20943,0.0004255,6.8e-06,0.044916,-0
1651,3.46,0,17.111,0.20942,0.0004261,6.7e-06,0.044943,-0
1652,1.38,0,17.022,0.20943,0.0004267,7e-06,0.045435,-0
1653,0.64,0,16.965,0.20943,0.0004267,7.1e-06,0.045132,-0
1654,-0.51,0,16.976,0.20943,0.0004262,7e-06,0.043051,-0
1655,2.69,0,16.868,0.20942,0.0004265,7.1e-06,0.041881,-0
1656,1.07,0,16.825,0.20943,0.0004267,7.2e-06,0.043312,-0
1657,0.26,0,16.778,0.20943,0.0004265,7.3e-06,0.042391,-0
1658,0.6,0,16.777,0.20943,0.0004266,7.4e-06,0.04251,-0
1659,1.37,0,16.877,0.20943,0.0004265,7.3e-06,0.042917,-0.001
1660,0.72,0,16.981,0.20943,0.0004265,7.3e-06,0.042336,-0.001
1661,2.66,0,16.913,0.20942,0.0004264,7e-06,0.043937,-0.001
1662,1.69,0,16.935,0.20943,0.0004264,6.9e-06,0.042317,-0.001
1663,2.53,0,16.987,0.20942,0.0004264,7.1e-06,0.042205,-0
1664,1.87,0,17.003,0.20942,0.0004265,7.1e-06,0.043643,-0
1665,0.7,0,17.108,0.20943,0.0004265,6.7e-06,0.044113,-0
1666,1.6,0,16.982,0.20943,0.0004266,6.3e-06,0.043364,-0.001
1667,2.85,0,17.077,0.20942,0.0004264,6.1e-06,0.042916,-0.001
1668,1.62,0,17.107,0.20943,0.0004265,5.9e-06,0.043463,-0
1669,-0.13,0,17.002,0.20943,0.0004266,6e-06,0.044089,-0.001
1670,-0.36,0,16.834,0.20943,0.0004265,6e-06,0.044675,-0.001
1671,1.43,0,16.909,0.20943,0.0004265,6.1e-06,0.04424,-0.001
1672,1.21,0,16.841,0.20943,0.0004261,6.2e-06,0.043699,-0.001
1673,1.59,0,16.94,0.20943,0.0004256,6.5e-06,0.042965,-0
1674,-0.05,0,17.047,0.20943,0.0004256,6.6e-06,0.042711,-0.001
1675,-0.53,0,16.997,0.20943,0.0004257,6.3e-06,0.043581,-0.001
1676,0.56,0,16.99,0.20943,0.0004261,6.5e-06,0.04374,-0.001
1677,0.59,0,16.922,0.20943,0.0004255,6.5e-06,0.042421,-0.001
1678,1.49,0,16.937,0.20943,0.0004255,6.3e-06,0.04173,-0.001
1679,1.84,0,16.931,0.20943,0.0004251,6.4e-06,0.041254,-0
1680,2.24,0,16.92,0.20942,0.0004246,6.6e-06,0.041574,-0.001
1681,-0.51,0,16.958,0.20943,0.0004244,6.6e-06,0.042802,-0.001
1682,-1.1,0,17.029,0.20943,0.0004244,6.3e-06,0.042466,-0.001
1683,1.01,0,17.002,0.20943,0.0004248,6.7e-06,0.041607,-0
1684,4.19,0,16.962,0.20942,0.0004249,7.1e-06,0.042453,-0
1685,0.94,0,16.935,0.20943,0.0004249,7.5e-06,0.042241,-0.001
1686,-0.11,0,17.074,0.20943,0.0004247,7.6e-06,0.041021,-0.001
1687,0.31,0,17.045,0.20943,0.0004246,7.7e-06,0.041655,-0
1688,0.77,0,17.109,0.20943,0.0004245,7.3e-06,0.041973,-0.001
1689,0.12,0,17.091,0.20943,0.0004244,7.2e-06,0.042706,-0.001
1690,2.9,0,17.186,0.20942,0.0004246,7.1e-06,0.042265,-0.001
1691,3.91,0,17.141,0.20942,0.0004246,7.1e-06,0.042232,-0.001
1692,2.9,0,17.238,0.20942,0.0004246,7e-06,0.042264,-0
1693,0.77,0,17.162,0.20943,0.0004246,6.9e-06,0.041789,-0
1694,0.26,0,17.13,0.20943,0.0004246,7.1e-06,0.041927,-0
1695,-0.34,0,17.158,0.20943,0.0004246,7.1e-06,0.040948,-0.001
1696,1.46,0,17.103,0.20943,0.0004245,7.3e-06,0.036886,-0.001
1697,-1.18,0,17.084,0.20943,0.000424,7.4e-06,0.03688,-0.001
1698,1.65,0,16.972,0.20943,0.0004243,7e-06,0.039074,-0.001
1699,0.32,0,16.89,0.20943,0.000424,6.6e-06,0.039876,-0.001
1700,-0.62,0,16.866,0.20943,0.0004237,6.1e-06,0.040133,-0.001
1701,-0.25,0,16.847,0.20943,0.000424,6.3e-06,0.04105,-0.001
1702,3.28,0,16.904,0.20942,0.0004246,6.2e-06,0.040705,-0.001
1703,1.22,0,17.019,0.20943,0.0004246,6e-06,0.04033,-0.001
1704,1.08,0,16.943,0.20943,0.0004246,6.6e-06,0.040608,-0
1705,1.84,0,16.877,0.20942,0.0004246,6.7e-06,0.041561,-0.001
1706,0.56,0,16.868,0.20943,0.0004246,6.3e-06,0.041786,-0.001
1707,4.59,0,16.913,0.20942,0.0004246,6.4e-06,0.040943,-0.001
1708,1.63,0,16.889,0.20943,0.0004246,6.6e-06,0.041387,-0.001
1709,-0.25,0,16.965,0.20943,0.0004245,7e-06,0.04064,-0.001
1710,1.2,0,17.004,0.20943,0.0004244,7.7e-06,0.040276,-0.001
1711,1.88,0,17.031,0.20942,0.0004244,7.9e-06,0.037349,-0.001
1712,1.56,0,16.904,0.20943,0.0004246,7.9e-06,0.038531,-0.001
1713,0.88,0,16.849,0.20943,0.0004245,8e-06,0.038949,-0.001
1714,0.36,0,16.872,0.20943,0.0004246,8e-06,0.039803,-0.001
1715,0.38,0,16.853,0.20943,0.0004247,8e-06,0.040984,-0.001
1716,-1.18,0,16.937,0.20943,0.0004238,8.1e-06,0.041646,-0.001
1717,0.45,0,17.016,0.20943,0.0004236,8.3e-06,0.039986,-0.001
1718,0.28,0,17.054,0.20943,0.0004237,8.2e-06,0.038947,-0.001
1719,1.12,0,17.135,0.20943,0.0004237,7.4e-06,0.039868,-0.001
1720,0.61,0,16.978,0.20943,0.0004236,7.1e-06,0.040894,-0.001
1721,-0.58,0,16.96,0.20943,0.0004245,7.4e-06,0.039311,-0.001
1722,1.4,0,16.867,0.20943,0.0004246,7.6e-06,0.038827,-0.001
1723,1.44,0,16.819,0.20943,0.0004246,7.4e-06,0.036886,-0.001
1724,0.31,0,16.897,0.20943,0.0004236,7.1e-06,0.039589,-0.001
1725,2.32,0,16.818,0.20942,0.0004235,6.8e-06,0.041032,-0.001
1726,2.59,0,16.709,0.20942,0.0004239,6.6e-06,0.039357,-0.001
1727,0.54,0,16.503,0.20943,0.0004231,6.5e-06,0.037143,-0.001
1728,1.05,0,16.531,0.20943,0.0004226,6.2e-06,0.037659,-0.001
1729,-1.45,0,16.544,0.20944,0.0004232,6.2e-06,0.037155,-0.001
1730,-0.77,0,16.748,0.20943,0.0004236,6.3e-06,0.037925,-0.001
1731,2.58,0,16.84,0.20942,0.0004236,5.8e-06,0.038938,-0.001
1732,0.78,0,16.988,0.20943,0.0004237,5.8e-06,0.039788,-0.001
1733,2.79,0,16.909,0.20942,0.0004238,5.8e-06,0.040208,-0.001
1734,0.98,0,16.811,0.20943,0.0004237,5.5e-06,0.039908,-0.001
1735,0.63,0,16.96,0.20943,0.0004236,5.7e-06,0.041059,-0.001
1736,-2.21,0,16.962,0.20944,0.0004236,5.6e-06,0.040731,-0.001
1737,1.22,0,17.027,0.20943,0.0004235,6.1e-06,0.041138,-0.001
1738,1.32,0,16.968,0.20943,0.0004235,6.1e-06,0.040977,-0.001
1739,0.87,0,16.852,0.20943,0.0004234,5.8e-06,0.039386,-0.001
1740,3.12,0,16.799,0.20942,0.0004238,5.9e-06,0.039841,-0.001
1741,0.41,0,16.682,0.20943,0.0004235,5.8e-06,0.039119,-0.001
1742,0.71,0,16.645,0.20943,0.0004235,6e-06,0.038502,-0.001
1743,0.43,0,16.654,0.20943,0.0004236,5.7e-06,0.038745,-0.001
1744,2.22,0,16.721,0.20942,0.000423,5.2e-06,0.0397,-0.001
1745,0.43,0,16.666,0.20943,0.0004231,5.5e-06,0.038942,-0.001
1746,1.42,0,16.629,0.20943,0.0004235,5.6e-06,0.039056,-0.001
1747,0.58,0,16.563,0.20943,0.0004234,6e-06,0.039405,-0.001
1748,-0.41,0,16.619,0.20943,0.0004243,6.1e-06,0.039896,-0.001
1749,-0.71,0,16.608,0.20943,0.0004243,6.4e-06,0.040259,-0.001
1750,-0.59,0,16.559,0.20943,0.0004244,6.8e-06,0.040588,-0.001
1751,0.06,0,16.643,0.20943,0.0004245,7.1e-06,0.040967,-0.001
1752,-0.61,0,16.594,0.20943,0.000424,7.5e-06,0.04075,-0.001
1753,1.68,0,16.69,0.20943,0.0004235,7.2e-06,0.040313,-0.001
1754,-0.82,0,16.692,0.20943,0.0004235,6.9e-06,0.04001,-0.001
1755,-0.67,0,16.687,0.20943,0.0004226,6.5e-06,0.040036,-0.001
1756,-1.03,0,16.872,0.20943,0.0004225,6e-06,0.040204,-0.001
1757,0.03,0,16.986,0.20943,0.0004228,6e-06,0.040355,-0.001
1758,-0.89,0,16.907,0.20943,0.0004225,6.1e-06,0.040174,-0.001
1759,0.97,0,16.98,0.20943,0.000423,6.1e-06,0.040664,-0.001
1760,-1.56,0,17.019,0.20944,0.0004237,6.2e-06,0.040594,-0.001
1761,0.53,0,17.067,0.20943,0.0004226,6.4e-06,0.040478,-0.001
1762,0.87,0,16.933,0.20943,0.0004227,6.2e-06,0.040571,-0.001
1763,-1.1,0,16.75,0.20944,0.0004228,6.1e-06,0.040545,-0.001
1764,0.56,0,16.78,0.20943,0.0004227,6e-06,0.040834,-0.001
1765,-1.92,0,16.739,0.20944,0.0004231,6.1e-06,0.04032,-0.001
1766,2.18,0,16.641,0.20942,0.0004237,6.4e-06,0.040035,-0.001
1767,0.07,0,16.665,0.20943,0.0004236,6.8e-06,0.039798,-0.001
1768,2.1,0,16.663,0.20942,0.0004232,7.2e-06,0.039915,-0.001
1769,2.52,0,16.604,0.20942,0.0004227,7.2e-06,0.040215,-0.001
1770,-0.54,0,16.637,0.20943,0.0004235,7.2e-06,0.040445,-0.001
1771,0.97,0,16.64,0.20943,0.0004226,6.7e-06,0.04051,-0.001
1772,-0.07,0,16.79,0.20943,0.0004232,6.5e-06,0.040757,-0.001
1773,-0.63,0,16.889,0.20943,0.0004241,6.7e-06,0.039916,-0.001
1774,-2.27,0,16.861,0.20944,0.0004246,7.1e-06,0.04008,-0.001
1775,0.34,0,16.968,0.20943,0.0004246,6.9e-06,0.039933,-0.001
1776,1.83,0,16.904,0.20942,0.0004238,6.4e-06,0.040086,-0.001
1777,2.66,0,16.854,0.20942,0.0004237,6.2e-06,0.040511,-0.001
1778,3.28,0,16.995,0.20942,0.0004228,6.2e-06,0.040447,-0.001
1779,4.06,0,17.004,0.20942,0.0004236,5.9e-06,0.040272,-0.001
1780,2.6,0,16.978,0.20942,0.0004237,5.7e-06,0.039798,-0.001
1781,-1.33,0,16.988,0.20944,0.0004236,5.3e-06,0.039679,-0.001
1782,1.98,0,17.014,0.20943,0.0004229,5.1e-06,0.03974,-0.001
1783,1.87,0,17.114,0.20943,0.0004227,5.7e-06,0.038972,-0.001
1784,0.94,0,17.049,0.20943,0.0004227,6e-06,0.03957,-0.001
1785,0.72,0,16.989,0.20943,0.000422,6.4e-06,0.039422,-0.001
1786,3.57,0,17.036,0.20942,0.0004216,6.2e-06,0.039121,-0.001
1787,0.79,0,17.091,0.20943,0.0004217,6.1e-06,0.039378,-0.001
1788,0.83,0,16.971,0.20943,0.0004215,6.3e-06,0.040077,-0.001
1789,-0.22,0,17.011,0.20943,0.0004214,6.2e-06,0.040103,-0.001
1790,-2.3,0,16.905,0.20944,0.0004217,5.6e-06,0.039614,-0.001
1791,-0.39,0,16.777,0.20943,0.0004221,5.1e-06,0.039042,-0.001
1792,-0.3,0,16.797,0.20943,0.0004216,4.8e-06,0.039445,-0.001
1793,0.04,0,16.797,0.20943,0.0004218,5e-06,0.039812,-0.001
1794,2.21,0,16.849,0.20942,0.0004216,5.1e-06,0.039915,-0.001
1795,0.89,0,16.848,0.20943,0.0004216,5.3e-06,0.039748,-0.001
1796,0.49,0,16.763,0.20943,0.0004215,5.3e-06,0.039645,-0.001
1797,2.49,0,16.649,0.20942,0.0004216,5.5e-06,0.039514,-0.001
1798,1.36,0,16.667,0.20943,0.0004217,5.4e-06,0.038763,-0.001
1799,-1.57,0,16.584,0.20944,0.0004218,5.4e-06,0.038951,-0.001
1800,0.21,0,16.743,0.20943,0.0004217,5.7e-06,0.039404,-0.001
1801,-0.92,0,16.823,0.20943,0.0004218,5.4e-06,0.03776,-0.001
1802,1.84,0,16.71,0.20943,0.0004215,5.6e-06,0.036269,-0.001
1803,2.35,0,16.619,0.20942,0.0004224,5.8e-06,0.035572,-0.001
1804,2.29,0,16.637,0.20942,0.0004225,6.2e-06,0.034522,-0.001
1805,0.49,0,16.781,0.20943,0.000422,6.3e-06,0.035225,-0.001
1806,0.02,0,16.837,0.20943,0.0004226,6.2e-06,0.034409,-0.001
1807,-0.08,0,16.985,0.20943,0.0004227,6.3e-06,0.035142,-0.001
1808,0.44,0,17.104,0.20943,0.000422,6.4e-06,0.035015,-0.001
1809,1.37,0,17.183,0.20943,0.0004227,6.1e-06,0.036044,-0.001
1810,-0.82,0,17.178,0.20943,0.0004229,6.6e-06,0.036583,-0.001
1811,-1.49,0,17.168,0.20944,0.0004237,6.7e-06,0.037241,-0.001
1812,-0.23,0,17.273,0.20943,0.0004237,6.4e-06,0.037033,-0.001
1813,0.41,0,17.25,0.20943,0.0004233,6.3e-06,0.037136,-0.001
1814,0.84,0,17.171,0.20943,0.0004229,6.3e-06,0.037613,-0.001
1815,0.3,0,17.08,0.20943,0.0004236,5.9e-06,0.037985,-0.001
1816,-0.11,0,17.105,0.20943,0.0004231,5.3e-06,0.038034,-0.001
1817,0.95,0,17.021,0.20943,0.000423,5.4e-06,0.038407,-0.001
1818,-1.11,0,16.887,0.20944,0.0004234,5e-06,0.038537,-0.001
1819,0.42,0,16.883,0.20943,0.0004226,4.9e-06,0.037995,-0.001
1820,-0.84,0,16.799,0.20943,0.0004225,4.9e-06,0.036209,-0.001
1821,0.24,0,16.766,0.20943,0.0004226,5e-06,0.03589,-0.001
1822,1.06,0,16.711,0.20943,0.0004226,5.1e-06,0.037895,-0.001
1823,-0.84,0,16.728,0.20943,0.0004227,5.3e-06,0.037732,-0.001
1824,1.8,0,16.856,0.20943,0.0004224,5.7e-06,0.038044,-0.001
1825,1.46,0,16.796,0.20943,0.0004228,5.7e-06,0.038159,-0.001
1826,0.57,0,16.808,0.20943,0.0004227,5.6e-06,0.035803,-0.001
1827,2.19,0,16.849,0.20942,0.0004226,5.4e-06,0.035844,-0.001
1828,1.46,0,16.943,0.20943,0.0004226,5.6e-06,0.036449,-0.001
1829,-0.06,0,16.981,0.20943,0.0004221,5.5e-06,0.037479,-0.001
1830,-0.87,0,17.08,0.20943,0.0004222,5.7e-06,0.037618,-0.001
1831,0.42,0,17.07,0.20943,0.0004217,5.9e-06,0.037584,-0.001
1832,-0.07,0,17.036,0.20943,0.0004217,5.8e-06,0.037273,-0.001
1833,2.65,0,17.088,0.20942,0.0004217,6e-06,0.037469,-0.001
1834,0.38,0,17.01,0.20943,0.0004217,6e-06,0.037599,-0.001
1835,0.49,0,17.116,0.20943,0.0004216,5.8e-06,0.037387,-0.001
1836,2.71,0,17.091,0.20942,0.0004218,5.9e-06,0.036804,-0.001
1837,0.34,0,17.108,0.20943,0.0004218,5.9e-06,0.034755,-0.001
1838,-0.22,0,17,0.20943,0.0004217,6.5e-06,0.034832,-0.001
1839,-0.32,0,17.029,0.20943,0.0004224,6.9e-06,0.03396,-0.001
1840,0.62,0,17.006,0.20943,0.0004227,6.6e-06,0.035601,-0.001
1841,0.95,0,17.083,0.20943,0.0004221,6.3e-06,0.03665,-0.001
1842,0.03,0,17.17,0.20943,0.0004217,6.1e-06,0.036076,-0.001
1843,0.59,0,17.075,0.20943,0.0004216,6.2e-06,0.036277,-0.001
1844,1.45,0,17.028,0.20943,0.0004215,6e-06,0.035444,-0.001
1845,1.57,0,17.003,0.20943,0.0004218,5.9e-06,0.036377,-0.001
1846,1.57,0,16.968,0.20943,0.0004217,5.9e-06,0.036868,-0.001
1847,-0.72,0,16.91,0.20943,0.0004215,5.7e-06,0.036488,-0.001
1848,2.81,0,16.999,0.20942,0.0004216,5.9e-06,0.036637,-0.002
1849,-1.6,0,16.871,0.20944,0.0004215,6.2e-06,0.035871,-0.001
1850,-0.43,0,16.821,0.20943,0.0004215,6.3e-06,0.035185,-0.002
1851,1.08,0,16.782,0.20943,0.0004215,6.4e-06,0.034508,-0.002
1852,1.03,0,16.693,0.20943,0.0004217,6.2e-06,0.035472,-0.001
1853,0.87,0,16.831,0.20943,0.0004217,6.4e-06,0.036711,-0.001
1854,0.89,0,16.995,0.20943,0.0004221,6.4e-06,0.036798,-0.001
1855,1.11,0,17.105,0.20943,0.0004215,6.1e-06,0.037078,-0.002
1856,1.47,0,17.068,0.20943,0.0004215,5.7e-06,0.037109,-0.001
1857,-0.2,0,17.097,0.20943,0.0004216,5.8e-06,0.037324,-0.002
1858,-0.79,0,17.002,0.20943,0.0004214,5.5e-06,0.03588,-0.001
1859,0.58,0,17.067,0.20943,0.0004208,5.4e-06,0.036834,-0.001
1860,1.01,0,17.117,0.20943,0.0004206,5.3e-06,0.036856,-0.001
1861,0.42,0,17.163,0.20943,0.0004209,5.2e-06,0.036781,-0.001
1862,0.1,0,17.154,0.20943,0.0004216,5.1e-06,0.035554,-0.002
1863,0.97,0,17.104,0.20943,0.0004219,5.3e-06,0.036258,-0.002
1864,0.71,0,16.979,0.20943,0.0004223,5.1e-06,0.036346,-0.001
1865,0.2,0,16.813,0.20943,0.0004226,5.2e-06,0.035789,-0.001
1866,1.12,0,16.93,0.20943,0.0004224,5.6e-06,0.035993,-0.001
1867,1.46,0,16.947,0.20943,0.0004216,5.7e-06,0.036203,-0.001
1868,0.81,0,16.988,0.20943,0.0004215,6.2e-06,0.035533,-0.001
1869,0.31,0,16.946,0.20943,0.0004219,6.4e-06,0.034547,-0.002
1870,2.07,0,16.984,0.20942,0.0004227,6e-06,0.035365,-0.002
1871,-0.87,0,16.996,0.20943,0.0004217,5.7e-06,0.036181,-0.001
1872,-1.07,0,17.024,0.20943,0.0004218,5.9e-06,0.036343,-0.001
1873,0.83,0,16.845,0.20943,0.0004217,5.8e-06,0.036658,-0.001
1874,-0.41,0,16.829,0.20943,0.0004218,5.4e-06,0.037185,-0.001
1875,-1.58,0,16.894,0.20944,0.0004217,5.3e-06,0.037048,-0.001
1876,-1.35,0,16.893,0.20944,0.0004216,5.4e-06,0.03695,-0.001
1877,-2.03,0,16.887,0.20944,0.0004214,5.9e-06,0.036416,-0.002
1878,-1.43,0,16.929,0.20944,0.0004207,6.1e-06,0.036079,-0.001
1879,-1.28,0,16.973,0.20944,0.0004214,6.6e-06,0.035915,-0.002
1880,1.3,0,16.87,0.20943,0.0004208,6.5e-06,0.03616,-0.001
1881,-0.38,0,16.864,0.20943,0.0004207,6.4e-06,0.035939,-0.001
1882,0.04,0,16.878,0.20943,0.0004214,6.3e-06,0.036478,-0.001
1883,-0.2,0,17.196,0.20943,0.0004208,6.1e-06,0.036318,-0.001
1884,-0.4,0,17.272,0.20943,0.0004213,6.6e-06,0.036131,-0.002
1885,-0.25,0,17.209,0.20943,0.0004217,6.3e-06,0.03593,-0.002
1886,-0.65,0,17.186,0.20943,0.0004218,5.9e-06,0.036172,-0.001
1887,-0.19,0,17.161,0.20943,0.0004217,5.2e-06,0.035881,-0.001
1888,-0.61,0,17.078,0.20943,0.0004219,4.8e-06,0.036078,-0.001
1889,1.21,0,17.01,0.20943,0.0004217,4.8e-06,0.035943,-0.001
1890,0.26,0,17,0.20943,0.0004216,4.4e-06,0.035559,-0.001
1891,1.41,0,16.907,0.20943,0.000421,4.2e-06,0.035222,-0.001
1892,0.39,0,16.898,0.20943,0.0004208,4.1e-06,0.035937,-0.001
1893,2.5,0,16.859,0.20942,0.0004207,4.1e-06,0.035716,-0.001
1894,1.38,0,16.824,0.20943,0.0004209,4.6e-06,0.035509,-0.001
1895,-1.44,0,16.824,0.20944,0.0004206,5e-06,0.035554,-0.001
1896,-1.1,0,16.793,0.20944,0.0004208,5.6e-06,0.035299,-0.001
1897,-1.37,0,16.713,0.20944,0.0004209,5.9e-06,0.035605,-0.001
1898,0.63,0,16.733,0.20943,0.0004207,5.8e-06,0.035255,-0.001
1899,-0.33,0,16.813,0.20943,0.0004218,5.7e-06,0.034888,-0.001
1900,-0.65,0,16.823,0.20943,0.0004216,5.8e-06,0.034976,-0.002
1901,-0.66,0,16.776,0.20943,0.0004218,6e-06,0.035223,-0.002
1902,1.64,0,16.817,0.20943,0.0004215,6.6e-06,0.035026,-0.001
1903,0.3,0,16.636,0.20943,0.0004215,6.5e-06,0.034474,-0.002
1904,-1.75,0,16.633,0.20944,0.0004216,6.9e-06,0.0336,-0.001
1905,-1.1,0,16.657,0.20943,0.0004216,6.7e-06,0.033822,-0.001
1906,-2.85,0,16.614,0.20944,0.0004215,6.5e-06,0.033802,-0.001
1907,0.48,0,16.674,0.20943,0.0004211,6.6e-06,0.034489,-0.002
1908,0.24,0,16.715,0.20943,0.0004214,6.8e-06,0.034462,-0.002
1909,-0.99,0,16.708,0.20943,0.0004218,6.7e-06,0.034282,-0.002
1910,-1.41,0,16.711,0.20944,0.0004216,6.8e-06,0.034368,-0.002
1911,-0.33,0,16.796,0.20943,0.0004207,6.5e-06,0.033427,-0.002
1912,-0.04,0,16.848,0.20943,0.0004215,6.4e-06,0.034048,-0.002
1913,-2.86,0,16.992,0.20944,0.0004218,6.3e-06,0.033293,-0.002
1914,0.66,0,17.007,0.20943,0.0004206,5.9e-06,0.03262,-0.002
1915,0.23,0,17.024,0.20943,0.0004206,5.5e-06,0.034256,-0.002
1916,1.02,0,16.995,0.20943,0.0004209,5.4e-06,0.032108,-0.002
1917,-0.1,0,16.954,0.20943,0.0004215,5.2e-06,0.034372,-0.002
1918,0.74,0,16.895,0.20943,0.0004206,5.2e-06,0.03411,-0.002
1919,-0.23,0,16.846,0.20943,0.0004206,5.5e-06,0.033675,-0.002
1920,-2.05,0,16.837,0.20944,0.0004206,5.5e-06,0.033905,-0.002
1921,-0.33,0,16.842,0.20943,0.0004207,5.2e-06,0.034732,-0.002
1922,-2.05,0,16.771,0.20944,0.0004207,5.6e-06,0.036204,-0.001
1923,0.62,0,16.765,0.20943,0.0004207,5.6e-06,0.036615,-0.002
1924,-1.62,0,16.802,0.20944,0.0004207,5.8e-06,0.036895,-0.002
1925,-2.3,0,16.829,0.20944,0.0004197,5.7e-06,0.037552,-0.002
1926,-0.39,0,16.863,0.20943,0.0004202,5.2e-06,0.035845,-0.002
1927,-0.94,0,16.946,0.20943,0.0004208,4.8e-06,0.035248,-0.002
1928,-0.86,0,17.081,0.20943,0.0004206,4.9e-06,0.03378,-0.002
1929,0.21,0,17.078,0.20943,0.0004207,5e-06,0.033715,-0.002
1930,-0.35,0,17.14,0.20943,0.0004207,5e-06,0.034353,-0.002
1931,1.41,0,17.206,0.20943,0.0004206,4.9e-06,0.034097,-0.002
1932,-0.37,0,17.157,0.20943,0.0004204,4.8e-06,0.033844,-0.002
1933,1.19,0,17.032,0.20943,0.0004196,5e-06,0.034035,-0.002
1934,-1.48,0,16.992,0.20944,0.0004207,4.9e-06,0.033482,-0.002
1935,-2.7,0,16.944,0.20944,0.0004206,4.6e-06,0.033467,-0.001
1936,-0.47,0,16.922,0.20943,0.0004207,4.4e-06,0.033599,-0.002
1937,1.12,0,16.875,0.20943,0.0004208,4.5e-06,0.033197,-0.002
1938,-0.58,0,16.849,0.20943,0.0004208,4.6e-06,0.032451,-0.002
1939,-1.45,0,16.949,0.20944,0.0004203,4.6e-06,0.032802,-0.002
1940,-0.15,0,16.882,0.20943,0.0004197,4.6e-06,0.033257,-0.002
1941,-0.88,0,16.706,0.20943,0.0004196,5.2e-06,0.034194,-0.002
1942,-0.89,0,16.837,0.20943,0.0004194,5.3e-06,0.034345,-0.002
1943,2.17,0,16.934,0.20942,0.0004197,5.5e-06,0.034502,-0.002
1944,-0.68,0,16.969,0.20943,0.0004207,5.3e-06,0.035665,-0.002
1945,-0.21,0,16.996,0.20943,0.0004207,5.4e-06,0.035159,-0.002
1946,-1.62,0,17.001,0.20944,0.0004207,5.3e-06,0.033915,-0.002
1947,0.23,0,17.07,0.20943,0.000421,5.1e-06,0.033973,-0.002
1948,0.65,0,16.959,0.20943,0.0004214,5.1e-06,0.034572,-0.002
1949,-1.77,0,16.897,0.20944,0.0004208,5.1e-06,0.034445,-0.002
1950,-1.71,0,16.893,0.20944,0.0004216,5.2e-06,0.034513,-0.002
1951,0.27,0,17.051,0.20943,0.0004216,5.1e-06,0.034135,-0.002
1952,-0.45,0,16.909,0.20943,0.0004214,5.3e-06,0.033756,-0.002
1953,0.81,0,16.988,0.20943,0.0004216,5.1e-06,0.033397,-0.002
1954,-0.94,0,16.898,0.20943,0.0004216,4.8e-06,0.033363,-0.002
1955,-0.25,0,16.907,0.20943,0.0004216,4.6e-06,0.03315,-0.002
1956,-0.64,0,16.917,0.20943,0.0004216,4.8e-06,0.032756,-0.002
1957,-0.92,0,16.877,0.20943,0.0004218,4.5e-06,0.032643,-0.002
1958,-0.69,0,17.03,0.20943,0.0004217,4.7e-06,0.033077,-0.002
1959,-1.27,0,17.115,0.20944,0.0004216,4.9e-06,0.031592,-0.002
1960,0.47,0,17.155,0.20943,0.0004209,5.1e-06,0.030843,-0.002
1961,1.67,0,17.117,0.20943,0.0004206,5e-06,0.032636,-0.002
1962,-1.6,0,17.163,0.20944,0.0004204,5e-06,0.03377,-0.002
1963,-0.17,0,17.025,0.20943,0.0004207,4.8e-06,0.033626,-0.002
1964,-0.27,0,17.087,0.20943,0.0004212,5.2e-06,0.032976,-0.002
1965,0.99,0,17.014,0.20943,0.0004215,5.5e-06,0.032298,-0.002
1966,3.37,0,16.96,0.20942,0.0004216,5.5e-06,0.032354,-0.002
1967,-0.61,0,16.914,0.20943,0.0004217,5.9e-06,0.03197,-0.002
1968,0.02,0,16.81,0.20943,0.0004216,6e-06,0.032449,-0.002
1969,1.23,0,16.782,0.20943,0.0004218,5.7e-06,0.032555,-0.002
1970,-2.35,0,16.747,0.20944,0.0004219,5.8e-06,0.032648,-0.002
1971,1.12,0,16.753,0.20943,0.0004211,6.2e-06,0.032272,-0.002
1972,0.28,0,16.78,0.20943,0.0004207,5.9e-06,0.032673,-0.002
1973,-1.89,0,16.825,0.20944,0.000421,5.4e-06,0.032467,-0.002
1974,-1.9,0,16.857,0.20944,0.0004217,5.3e-06,0.032606,-0.002
1975,-1.58,0,16.857,0.20944,0.0004217,5.4e-06,0.032396,-0.002
1976,-0.85,0,16.99,0.20943,0.0004216,5.2e-06,0.032657,-0.002
1977,0.11,0,17.041,0.20943,0.0004214,4.9e-06,0.032685,-0.002
1978,-0.39,0,17.105,0.20943,0.0004206,4.6e-06,0.033037,-0.002
1979,-0.94,0,17.056,0.20943,0.0004213,4.8e-06,0.033239,-0.002
1980,-1.23,0,17.082,0.20944,0.0004206,5e-06,0.033588,-0.002
1981,-2.77,0,17.113,0.20944,0.0004207,4.7e-06,0.032939,-0.002
1982,-3.68,0,17.154,0.20944,0.0004207,4.9e-06,0.032636,-0.002
1983,0.4,0,17.246,0.20943,0.0004205,5.1e-06,0.032504,-0.002
1984,0.61,0,17.211,0.20943,0.0004205,5.2e-06,0.032789,-0.002
1985,0.26,0,17.202,0.20943,0.0004208,5.9e-06,0.033113,-0.002
1986,0.68,0,17.237,0.20943,0.0004204,6e-06,0.033386,-0.002
1987,-2.51,0,17.187,0.20944,0.0004194,5.7e-06,0.033194,-0.002
1988,0.75,0,17.082,0.20943,0.0004204,5.6e-06,0.032844,-0.002
1989,0.34,0,16.982,0.20943,0.0004206,5.4e-06,0.033164,-0.002
1990,0.81,0,17.015,0.20943,0.0004204,5.2e-06,0.032946,-0.002
1991,0.09,0,16.94,0.20943,0.0004208,5.1e-06,0.033108,-0.002
1992,0.1,0,16.973,0.20943,0.0004208,5.2e-06,0.033213,-0.002
1993,0.8,0,16.936,0.20943,0.0004207,5.3e-06,0.03289,-0.002
1994,-1.31,0,17.028,0.20944,0.0004215,5.3e-06,0.033036,-0.002
1995,-1.06,0,17.183,0.20943,0.0004219,5.2e-06,0.033138,-0.002
1996,1.2,0,17.28,0.20943,0.0004227,4.5e-06,0.032751,-0.002
1997,0.12,0,17.398,0.20943,0.0004227,4.8e-06,0.032982,-0.002
1998,-0.73,0,17.422,0.20943,0.0004221,5.1e-06,0.033211,-0.002
1999,-0.05,0,17.54,0.20943,0.0004218,5.5e-06,0.033169,-0.002
2000,-1.18,0,17.419,0.20943,0.0004217,5.9e-06,0.033293,-0.002
2001,-1.5,0,17.379,0.20944,0.0004217,5.9e-06,0.033335,-0.002
2002,-2.48,0,17.31,0.20944,0.000421,5.8e-06,0.033712,-0.002
2003,0.22,0,17.209,0.20943,0.0004207,5.4e-06,0.033718,-0.002
2004,-1.83,0,17.106,0.20944,0.0004206,5.3e-06,0.033812,-0.002
2005,-1.69,0,16.997,0.20944,0.0004207,5e-06,0.033769,-0.002
2006,-3.48,0,16.909,0.20944,0.0004208,4.6e-06,0.033685,-0.002
2007,-4.8,0,16.721,0.20945,0.0004207,4.6e-06,0.033946,-0.002
2008,-4.42,0,16.824,0.20945,0.0004203,4.5e-06,0.033711,-0.002
2009,-2.49,0,16.84,0.20944,0.0004212,4.4e-06,0.033837,-0.002
2010,-0.81,0,16.942,0.20943,0.0004213,4.4e-06,0.033647,-0.002
2011,-1.42,0,17.076,0.20944,0.0004216,4.7e-06,0.033746,-0.002
2012,-0.43,0,17.169,0.20943,0.0004218,5.2e-06,0.032697,-0.002
2013,-0.18,0,17.192,0.20943,0.0004209,5.4e-06,0.032849,-0.002
2014,-0.22,0,17.212,0.20943,0.0004208,5.3e-06,0.032539,-0.002
2015,0.39,0,17.272,0.20943,0.0004207,5.2e-06,0.032721,-0.002
2016,-2.09,0,17.265,0.20944,0.0004206,5.1e-06,0.032718,-0.002
2017,-2.34,0,17.356,0.20944,0.0004197,4.5e-06,0.033072,-0.002
2018,-0.49,0,17.219,0.20943,0.0004195,4.3e-06,0.033143,-0.002
2019,-1.21,0,17.067,0.20944,0.0004188,4.6e-06,0.033363,-0.002
2020,0.29,0,17.053,0.20943,0.0004185,4.5e-06,0.032474,-0.002
2021,-1.92,0,17.041,0.20944,0.0004185,5e-06,0.032248,-0.002
2022,-1.86,0,16.982,0.20944,0.0004194,5.1e-06,0.032623,-0.002
2023,-3.02,0,17.002,0.20944,0.0004196,5e-06,0.033001,-0.002
2024,-1.07,0,17.035,0.20943,0.0004194,4.7e-06,0.033327,-0.002
2025,-1.18,0,17.052,0.20944,0.0004197,4.7e-06,0.032946,-0.002
2026,-3.07,0,17.141,0.20944,0.0004198,4.8e-06,0.032932,-0.002
2027,-2.66,0,17.113,0.20944,0.0004196,4.5e-06,0.033268,-0.002
2028,NaN,0,17.169,0.20943,0.0004198,4.5e-06,0.03317,-0.002
